Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,208.0,37.0,0.8,12.7,58.0,28.74,18.26
2018,1,11,16,45,125.5,22.5,0.85,12.2,33.5,17.7,0.0
2018,1,11,17,0,43.0,8.0,0.9,11.7,9.0,7.86,0.0
2018,1,11,17,15,21.5,4.0,0.95,11.3,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,7,15,59.0,5.0,0.95,7.15,6.0,0.0,0.0
2018,1,12,7,30,118.0,10.0,1.0,7.6,12.0,38.29,0.0
2018,1,12,7,45,256.5,18.5,1.05,8.1,38.5,100.52,0.0
2018,1,12,8,0,395.0,27.0,1.1,8.6,65.0,168.4,117.52
2018,1,12,8,15,506.5,33.5,1.2,8.9,108.0,223.1,170.12
2018,1,12,8,30,618.0,40.0,1.3,9.2,151.0,287.18,225.97
2018,1,12,8,45,458.0,40.5,1.45,9.55,134.0,241.53,194.6
2018,1,12,9,0,298.0,41.0,1.6,9.9,117.0,183.87,150.26
2018,1,12,9,15,149.0,60.0,1.8,10.6,98.0,135.16,110.4
2018,1,12,9,30,0.0,79.0,2.0,11.3,79.0,77.12,60.7
2018,1,12,9,45,1.5,100.0,2.2,12.0,100.5,99.02,79.15
2018,1,12,10,0,3.0,121.0,2.4,12.7,122.0,120.9,97.22
2018,1,12,10,15,11.5,141.0,2.45,13.15,146.0,145.28,117.3
2018,1,12,10,30,20.0,161.0,2.5,13.6,170.0,169.67,137.15
2018,1,12,10,45,11.5,152.0,2.55,14.05,157.0,155.37,124.83
2018,1,12,11,0,3.0,143.0,2.6,14.5,144.0,141.35,112.84
2018,1,12,11,15,3.0,151.0,2.65,14.7,152.0,148.96,118.93
2018,1,12,11,30,3.0,159.0,2.7,14.9,160.0,156.53,124.93
2018,1,12,11,45,5.0,165.0,2.75,15.15,167.5,163.09,130.11
2018,1,12,12,0,7.0,171.0,2.8,15.4,175.0,169.56,135.21
2018,1,12,12,15,16.0,181.0,2.8,15.45,189.5,183.22,146.32
2018,1,12,12,30,25.0,191.0,2.8,15.5,204.0,196.42,156.98
2018,1,12,12,45,253.0,170.0,2.85,15.6,295.5,281.48,225.67
2018,1,12,13,0,481.0,149.0,2.9,15.7,387.0,353.42,280.97
2018,1,12,13,15,508.5,147.5,2.95,15.65,392.5,348.88,275.38
2018,1,12,13,30,536.0,146.0,3.0,15.6,398.0,341.5,267.37
2018,1,12,13,45,492.0,147.0,3.0,15.6,370.0,308.52,239.58
2018,1,12,14,0,448.0,148.0,3.0,15.6,342.0,277.11,213.11
2018,1,12,14,15,485.0,131.0,2.9,15.4,329.0,253.97,191.33
2018,1,12,14,30,522.0,114.0,2.8,15.2,316.0,227.38,166.07
2018,1,12,14,45,497.0,106.5,2.75,15.0,285.0,193.05,136.51
2018,1,12,15,0,472.0,99.0,2.7,14.8,254.0,159.92,108.62
2018,1,12,15,15,578.0,76.5,2.7,14.8,243.5,130.42,79.43
2018,1,12,15,30,684.0,54.0,2.7,14.8,233.0,93.56,48.22
2018,1,12,15,45,630.5,50.5,1.95,13.35,193.5,56.59,30.49
2018,1,12,16,0,577.0,47.0,1.2,11.9,154.0,33.64,24.44
2018,1,12,16,15,417.5,41.0,1.2,11.25,108.0,30.64,21.42
2018,1,12,16,30,258.0,35.0,1.2,10.6,62.0,26.99,17.16
2018,1,12,16,45,167.5,22.5,1.15,9.95,37.0,17.64,1.03
2018,1,12,17,0,77.0,10.0,1.1,9.3,12.0,9.83,0.0
2018,1,12,17,15,38.5,5.0,1.1,9.1,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,15,5.5,2.5,2.55,5.45,2.5,0.0,0.0
2018,1,13,7,30,11.0,5.0,2.6,5.6,5.0,7.58,0.0
2018,1,13,7,45,6.5,16.5,2.65,5.8,16.5,18.61,0.0
2018,1,13,8,0,2.0,28.0,2.7,6.0,28.0,28.46,17.17
2018,1,13,8,15,2.5,29.5,2.75,6.35,30.0,29.35,19.37
2018,1,13,8,30,3.0,31.0,2.8,6.7,32.0,31.05,21.26
2018,1,13,8,45,3.5,34.0,2.85,7.05,35.0,34.24,24.25
2018,1,13,9,0,4.0,37.0,2.9,7.4,38.0,37.44,27.16
2018,1,13,9,15,55.5,78.0,2.9,7.75,96.0,104.34,85.34
2018,1,13,9,30,107.0,119.0,2.9,8.1,154.0,178.82,149.03
2018,1,13,9,45,84.5,122.5,2.9,8.4,152.0,171.7,142.66
2018,1,13,10,0,62.0,126.0,2.9,8.7,150.0,159.34,131.85
2018,1,13,10,15,69.0,147.0,2.9,9.1,175.5,184.98,153.16
2018,1,13,10,30,76.0,168.0,2.9,9.5,201.0,210.3,173.85
2018,1,13,10,45,67.0,178.0,2.9,9.85,208.0,215.11,177.21
2018,1,13,11,0,58.0,188.0,2.9,10.2,215.0,219.59,180.31
2018,1,13,11,15,42.0,183.5,2.95,10.75,203.5,205.19,167.71
2018,1,13,11,30,26.0,179.0,3.0,11.3,192.0,191.0,155.37
2018,1,13,11,45,34.5,184.5,3.05,11.85,202.0,199.82,162.32
2018,1,13,12,0,43.0,190.0,3.1,12.4,212.0,208.32,168.9
2018,1,13,12,15,46.5,190.5,3.1,12.6,214.0,209.01,169.24
2018,1,13,12,30,50.0,191.0,3.1,12.8,216.0,209.44,169.38
2018,1,13,12,45,114.0,203.5,3.15,13.0,260.0,249.76,202.09
2018,1,13,13,0,178.0,216.0,3.2,13.2,304.0,285.2,230.02
2018,1,13,13,15,228.0,204.0,3.15,13.25,313.5,288.16,231.44
2018,1,13,13,30,278.0,192.0,3.1,13.3,323.0,287.62,229.63
2018,1,13,13,45,216.5,185.5,3.1,13.35,285.0,250.14,199.1
2018,1,13,14,0,155.0,179.0,3.1,13.4,247.0,215.68,171.41
2018,1,13,14,15,116.5,167.5,3.0,13.25,216.5,187.2,148.51
2018,1,13,14,30,78.0,156.0,2.9,13.1,186.0,163.16,129.51
2018,1,13,14,45,81.5,134.0,2.85,12.9,163.0,140.25,110.16
2018,1,13,15,0,85.0,112.0,2.8,12.7,140.0,114.88,88.61
2018,1,13,15,15,145.5,102.0,2.8,12.7,143.0,108.26,80.36
2018,1,13,15,30,206.0,92.0,2.8,12.7,146.0,92.89,65.82
2018,1,13,15,45,137.5,79.0,2.2,11.55,112.5,71.83,52.99
2018,1,13,16,0,69.0,66.0,1.6,10.4,79.0,55.77,44.37
2018,1,13,16,15,66.0,50.5,1.5,9.7,60.5,43.37,32.85
2018,1,13,16,30,63.0,35.0,1.4,9.0,42.0,30.66,20.56
2018,1,13,16,45,53.0,22.5,1.35,8.3,26.5,18.9,3.39
2018,1,13,17,0,43.0,10.0,1.3,7.6,11.0,9.83,0.0
2018,1,13,17,15,21.5,5.0,1.3,7.5,5.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,14,7,15,2.0,1.0,2.1,6.4,1.0,0.0,0.0
2018,1,14,7,30,4.0,2.0,2.1,6.5,2.0,2.94,0.0
2018,1,14,7,45,2.0,3.5,2.1,6.65,3.5,3.95,0.0
2018,1,14,8,0,0.0,5.0,2.1,6.8,5.0,4.82,0.0
2018,1,14,8,15,0.0,7.0,2.15,7.0,7.0,6.74,0.11
2018,1,14,8,30,0.0,9.0,2.2,7.2,9.0,8.67,1.88
2018,1,14,8,45,0.0,13.0,2.2,7.35,13.0,12.53,5.32
2018,1,14,9,0,0.0,17.0,2.2,7.5,17.0,16.39,8.75
2018,1,14,9,15,0.0,28.0,2.2,7.75,28.0,27.02,18.08
2018,1,14,9,30,0.0,39.0,2.2,8.0,39.0,37.65,27.35
2018,1,14,9,45,1.0,66.0,2.2,8.25,66.5,64.29,50.41
2018,1,14,10,0,2.0,93.0,2.2,8.5,94.0,91.68,73.84
2018,1,14,10,15,89.5,124.0,2.15,8.9,163.0,175.63,145.71
2018,1,14,10,30,177.0,155.0,2.1,9.3,232.0,254.42,211.31
2018,1,14,10,45,157.0,174.0,2.05,9.75,245.0,263.27,217.34
2018,1,14,11,0,137.0,193.0,2.0,10.2,258.0,271.15,222.73
2018,1,14,11,15,80.5,188.5,1.9,10.6,227.0,231.02,188.77
2018,1,14,11,30,24.0,184.0,1.8,11.0,196.0,192.49,156.18
2018,1,14,11,45,16.5,176.5,1.7,11.4,185.0,180.46,145.96
2018,1,14,12,0,9.0,169.0,1.6,11.8,174.0,168.67,135.91
2018,1,14,12,15,11.5,176.5,1.5,12.05,182.5,176.72,142.34
2018,1,14,12,30,14.0,184.0,1.4,12.3,191.0,184.55,148.51
2018,1,14,12,45,24.0,190.0,1.3,12.55,202.0,194.15,156.12
2018,1,14,13,0,34.0,196.0,1.2,12.8,213.0,203.22,163.19
2018,1,14,13,15,76.0,200.5,1.15,12.85,237.0,222.75,178.63
2018,1,14,13,30,118.0,205.0,1.1,12.9,261.0,239.22,191.09
2018,1,14,13,45,177.5,190.5,1.05,12.95,270.5,241.61,191.61
2018,1,14,14,0,237.0,176.0,1.0,13.0,280.0,238.76,187.29
2018,1,14,14,15,282.0,162.0,1.05,12.85,278.0,228.54,176.93
2018,1,14,14,30,327.0,148.0,1.1,12.7,276.0,214.62,162.94
2018,1,14,14,45,270.5,140.0,1.15,12.55,240.0,180.74,135.96
2018,1,14,15,0,214.0,132.0,1.2,12.4,204.0,150.91,112.93
2018,1,14,15,15,201.5,117.5,1.2,12.4,179.0,125.54,92.23
2018,1,14,15,30,189.0,103.0,1.2,12.4,154.0,101.09,73.22
2018,1,14,15,45,161.5,87.0,1.15,11.35,125.5,75.98,55.77
2018,1,14,16,0,134.0,71.0,1.1,10.3,97.0,56.3,44.9
2018,1,14,16,15,104.5,55.5,1.15,9.85,72.5,47.14,36.23
2018,1,14,16,30,75.0,40.0,1.2,9.4,48.0,34.51,23.99
2018,1,14,16,45,50.5,24.0,1.25,8.9,28.5,21.22,6.14
2018,1,14,17,0,26.0,8.0,1.3,8.4,9.0,7.86,0.0
2018,1,14,17,15,13.0,4.0,1.35,8.4,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,6.85,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,7.0,4.0,3.93,0.0
2018,1,15,7,45,0.0,13.0,1.4,7.15,13.0,12.54,0.0
2018,1,15,8,0,0.0,22.0,1.2,7.3,22.0,21.24,11.5
2018,1,15,8,15,0.0,32.0,1.05,7.7,32.0,30.9,20.7
2018,1,15,8,30,0.0,42.0,0.9,8.1,42.0,40.65,29.49
2018,1,15,8,45,1.5,56.0,0.7,8.45,56.5,55.43,42.51
2018,1,15,9,0,3.0,70.0,0.5,8.8,71.0,70.2,55.35
2018,1,15,9,15,64.5,100.0,0.5,9.3,121.0,133.13,108.96
2018,1,15,9,30,126.0,130.0,0.5,9.8,171.0,200.81,165.09
2018,1,15,9,45,146.5,138.5,0.45,10.3,191.5,220.61,180.7
2018,1,15,10,0,167.0,147.0,0.4,10.8,212.0,240.73,196.54
2018,1,15,10,15,92.5,139.5,0.45,11.3,176.0,194.0,157.65
2018,1,15,10,30,18.0,132.0,0.5,11.8,140.0,139.02,111.67
2018,1,15,10,45,39.0,152.0,0.5,12.25,170.0,173.25,139.86
2018,1,15,11,0,60.0,172.0,0.5,12.7,200.0,204.39,164.68
2018,1,15,11,15,95.5,186.5,0.5,13.0,233.0,237.26,190.77
2018,1,15,11,30,131.0,201.0,0.5,13.3,266.0,272.61,218.32
2018,1,15,11,45,178.0,205.5,0.5,13.55,295.5,299.33,238.89
2018,1,15,12,0,225.0,210.0,0.5,13.8,325.0,324.57,257.98
2018,1,15,12,15,207.5,220.5,0.45,13.9,327.0,321.38,254.38
2018,1,15,12,30,190.0,231.0,0.4,14.0,329.0,317.81,250.77
2018,1,15,12,45,150.0,224.0,0.4,14.05,300.5,286.89,226.42
2018,1,15,13,0,110.0,217.0,0.4,14.1,272.0,257.34,203.31
2018,1,15,13,15,88.0,205.5,0.4,14.1,249.0,232.72,184.05
2018,1,15,13,30,66.0,194.0,0.4,14.1,226.0,209.74,166.01
2018,1,15,13,45,47.0,182.0,0.4,14.1,204.0,188.64,149.44
2018,1,15,14,0,28.0,170.0,0.4,14.1,182.0,168.77,133.88
2018,1,15,14,15,26.0,158.0,0.4,13.9,168.5,155.15,123.12
2018,1,15,14,30,24.0,146.0,0.4,13.7,155.0,143.6,113.95
2018,1,15,14,45,55.5,129.5,0.4,13.5,148.5,131.67,103.12
2018,1,15,15,0,87.0,113.0,0.4,13.3,142.0,116.86,89.53
2018,1,15,15,15,96.0,108.0,0.4,13.3,136.5,108.09,81.82
2018,1,15,15,30,105.0,103.0,0.4,13.3,131.0,97.98,73.43
2018,1,15,15,45,68.5,84.5,0.55,12.55,101.5,74.7,56.4
2018,1,15,16,0,32.0,66.0,0.7,11.8,72.0,58.8,46.88
2018,1,15,16,15,19.5,47.0,0.7,11.4,50.5,42.99,32.43
2018,1,15,16,30,7.0,28.0,0.7,11.0,29.0,27.04,17.61
2018,1,15,16,45,8.0,17.0,0.75,10.6,17.5,16.44,4.46
2018,1,15,17,0,9.0,6.0,0.8,10.2,6.0,5.9,0.0
2018,1,15,17,15,4.5,3.0,0.85,9.95,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,16,7,15,4.5,2.0,0.6,9.85,2.0,0.0,0.0
2018,1,16,7,30,9.0,4.0,0.7,10.0,4.0,6.15,0.0
2018,1,16,7,45,4.5,10.5,0.8,10.15,10.5,11.47,0.0
2018,1,16,8,0,0.0,17.0,0.9,10.3,17.0,16.4,7.52
2018,1,16,8,15,0.0,24.0,1.0,10.5,24.0,23.16,13.94
2018,1,16,8,30,0.0,31.0,1.1,10.7,31.0,29.92,20.03
2018,1,16,8,45,1.0,46.0,1.2,10.9,46.5,44.85,33.03
2018,1,16,9,0,2.0,61.0,1.3,11.1,62.0,60.24,46.35
2018,1,16,9,15,18.0,81.5,1.2,11.5,87.5,91.17,72.76
2018,1,16,9,30,34.0,102.0,1.1,11.9,113.0,120.55,97.49
2018,1,16,9,45,19.0,111.0,1.0,12.3,117.5,119.09,95.85
2018,1,16,10,0,4.0,120.0,0.9,12.7,122.0,120.3,96.41
2018,1,16,10,15,39.5,145.5,0.95,12.95,163.0,168.29,136.26
2018,1,16,10,30,75.0,171.0,1.0,13.2,204.0,213.45,172.95
2018,1,16,10,45,52.5,172.5,1.05,13.45,196.0,201.99,162.87
2018,1,16,11,0,30.0,174.0,1.1,13.7,188.0,190.36,152.89
2018,1,16,11,15,15.0,137.0,1.2,13.95,144.0,141.55,112.8
2018,1,16,11,30,0.0,100.0,1.3,14.2,100.0,96.87,75.74
2018,1,16,11,45,3.5,103.0,1.45,14.4,105.0,101.61,79.7
2018,1,16,12,0,7.0,106.0,1.6,14.6,110.0,106.26,83.5
2018,1,16,12,15,3.5,79.5,1.65,14.65,81.5,78.66,60.53
2018,1,16,12,30,0.0,53.0,1.7,14.7,53.0,51.22,37.6
2018,1,16,12,45,0.0,69.0,1.8,14.75,69.0,66.72,50.6
2018,1,16,13,0,0.0,85.0,1.9,14.8,85.0,82.22,63.54
2018,1,16,13,15,9.5,119.5,1.9,14.7,124.0,119.2,94.25
2018,1,16,13,30,19.0,154.0,1.9,14.6,163.0,155.04,123.67
2018,1,16,13,45,40.0,141.5,1.9,14.5,159.5,149.23,118.65
2018,1,16,14,0,61.0,129.0,1.9,14.4,156.0,142.57,112.77
2018,1,16,14,15,32.5,90.0,1.9,14.2,104.5,95.6,74.37
2018,1,16,14,30,4.0,51.0,1.9,14.0,53.0,50.29,37.12
2018,1,16,14,45,3.5,56.0,1.9,13.85,57.5,54.86,41.12
2018,1,16,15,0,3.0,61.0,1.9,13.7,62.0,59.47,45.12
2018,1,16,15,15,3.0,69.0,1.9,13.7,70.0,66.76,51.32
2018,1,16,15,30,3.0,77.0,1.9,13.7,78.0,73.16,56.7
2018,1,16,15,45,1.5,69.0,1.55,13.0,69.5,65.01,49.85
2018,1,16,16,0,0.0,61.0,1.2,12.3,61.0,56.89,45.15
2018,1,16,16,15,1.0,47.0,1.2,11.9,47.0,44.21,33.46
2018,1,16,16,30,2.0,33.0,1.2,11.5,33.0,31.4,21.4
2018,1,16,16,45,7.0,20.5,1.2,11.15,20.5,19.48,7.28
2018,1,16,17,0,12.0,8.0,1.2,10.8,8.0,7.86,0.0
2018,1,16,17,15,6.0,4.0,1.2,10.6,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,17,7,15,9.0,2.0,0.65,7.9,2.0,0.0,0.0
2018,1,17,7,30,18.0,4.0,0.7,8.3,4.0,8.39,0.0
2018,1,17,7,45,9.0,7.5,0.7,8.65,7.5,10.52,0.0
2018,1,17,8,0,0.0,11.0,0.7,9.0,11.0,10.6,2.94
2018,1,17,8,15,0.0,15.0,0.75,9.35,15.0,14.46,6.66
2018,1,17,8,30,0.0,19.0,0.8,9.7,19.0,18.32,10.17
2018,1,17,8,45,0.0,25.5,0.85,10.05,25.5,24.6,15.72
2018,1,17,9,0,0.0,32.0,0.9,10.4,32.0,30.88,21.21
2018,1,17,9,15,0.0,36.5,0.95,11.0,36.5,35.24,24.95
2018,1,17,9,30,0.0,41.0,1.0,11.6,41.0,39.59,28.62
2018,1,17,9,45,0.5,66.5,1.05,12.25,66.5,64.53,49.82
2018,1,17,10,0,1.0,92.0,1.1,12.9,92.0,90.13,71.2
2018,1,17,10,15,2.5,118.5,1.2,13.4,119.5,117.47,93.76
2018,1,17,10,30,4.0,145.0,1.3,13.9,147.0,144.8,115.98
2018,1,17,10,45,2.5,141.0,1.45,14.45,142.0,139.44,111.12
2018,1,17,11,0,1.0,137.0,1.6,15.0,137.0,134.25,106.52
2018,1,17,11,15,0.5,123.0,1.7,15.4,123.0,119.85,94.45
2018,1,17,11,30,0.0,109.0,1.8,15.8,109.0,105.68,82.61
2018,1,17,11,45,0.0,119.0,1.95,16.15,119.0,115.38,90.44
2018,1,17,12,0,0.0,129.0,2.1,16.5,129.0,125.02,98.17
2018,1,17,12,15,0.0,123.5,2.05,16.75,123.5,119.55,93.57
2018,1,17,12,30,0.0,118.0,2.0,17.0,118.0,114.12,89.05
2018,1,17,12,45,1.5,133.0,2.0,17.2,134.0,129.16,101.3
2018,1,17,13,0,3.0,148.0,2.0,17.4,150.0,143.96,113.26
2018,1,17,13,15,12.0,152.0,1.9,17.4,158.0,151.2,119.13
2018,1,17,13,30,21.0,156.0,1.8,17.4,166.0,157.81,124.44
2018,1,17,13,45,91.5,169.5,1.7,17.45,211.0,193.26,152.11
2018,1,17,14,0,162.0,183.0,1.6,17.5,256.0,224.04,174.92
2018,1,17,14,15,134.0,171.0,1.4,17.35,229.0,197.46,153.48
2018,1,17,14,30,106.0,159.0,1.2,17.2,202.0,172.73,133.88
2018,1,17,14,45,114.0,141.5,1.0,17.05,184.0,153.24,117.41
2018,1,17,15,0,122.0,124.0,0.8,16.9,166.0,133.12,100.3
2018,1,17,15,15,177.0,115.0,0.8,16.9,168.0,122.68,89.24
2018,1,17,15,30,232.0,106.0,0.8,16.9,170.0,109.72,76.96
2018,1,17,15,45,215.5,90.5,0.7,16.1,142.5,83.2,58.56
2018,1,17,16,0,199.0,75.0,0.6,15.3,115.0,59.27,46.69
2018,1,17,16,15,165.5,59.0,0.65,14.9,87.0,47.41,35.89
2018,1,17,16,30,132.0,43.0,0.7,14.5,59.0,35.16,24.44
2018,1,17,16,45,92.0,28.5,0.75,14.05,37.5,23.7,10.87
2018,1,17,17,0,52.0,14.0,0.8,13.6,16.0,13.76,0.0
2018,1,17,17,15,26.0,7.0,0.7,13.4,8.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,7,15,9.0,2.5,1.25,9.25,2.5,0.0,0.0
2018,1,18,7,30,18.0,5.0,1.5,9.8,5.0,9.4,0.0
2018,1,18,7,45,9.0,9.5,1.75,10.35,9.5,11.8,0.0
2018,1,18,8,0,0.0,14.0,2.0,10.9,14.0,13.5,5.23
2018,1,18,8,15,0.0,19.5,2.1,11.15,19.5,18.81,10.23
2018,1,18,8,30,0.0,25.0,2.2,11.4,25.0,24.12,15.0
2018,1,18,8,45,0.0,32.0,2.3,11.65,32.0,30.89,20.96
2018,1,18,9,0,0.0,39.0,2.4,11.9,39.0,37.65,26.85
2018,1,18,9,15,0.0,46.0,2.35,12.1,46.0,44.43,32.68
2018,1,18,9,30,0.0,53.0,2.3,12.3,53.0,51.2,38.45
2018,1,18,9,45,3.0,81.0,2.3,12.5,82.0,80.24,63.12
2018,1,18,10,0,6.0,109.0,2.3,12.7,111.0,110.0,88.08
2018,1,18,10,15,6.5,118.5,2.35,12.9,121.0,119.58,95.86
2018,1,18,10,30,7.0,128.0,2.4,13.1,131.0,129.13,103.59
2018,1,18,10,45,25.0,114.5,2.5,13.3,126.5,127.34,102.18
2018,1,18,11,0,43.0,101.0,2.6,13.5,122.0,123.24,98.89
2018,1,18,11,15,45.5,106.5,2.7,13.6,129.0,129.81,104.23
2018,1,18,11,30,48.0,112.0,2.8,13.7,136.0,136.18,109.37
2018,1,18,11,45,26.5,136.0,2.9,13.75,149.5,147.8,118.49
2018,1,18,12,0,5.0,160.0,3.0,13.8,163.0,157.9,126.38
2018,1,18,12,15,3.0,138.5,3.1,13.9,140.5,135.64,107.97
2018,1,18,12,30,1.0,117.0,3.2,14.0,118.0,113.66,89.77
2018,1,18,12,45,0.5,102.0,3.35,14.05,102.5,98.86,77.52
2018,1,18,13,0,0.0,87.0,3.5,14.1,87.0,84.16,65.31
2018,1,18,13,15,0.0,83.5,3.55,14.05,83.5,80.77,62.55
2018,1,18,13,30,0.0,80.0,3.6,14.0,80.0,77.37,59.78
2018,1,18,13,45,2.0,96.5,3.65,13.95,97.5,93.86,73.68
2018,1,18,14,0,4.0,113.0,3.7,13.9,115.0,109.89,87.14
2018,1,18,14,15,2.0,101.5,3.65,13.65,102.5,98.15,77.53
2018,1,18,14,30,0.0,90.0,3.6,13.4,90.0,86.6,68.07
2018,1,18,14,45,2.0,82.5,3.6,13.15,83.0,79.86,62.47
2018,1,18,15,0,4.0,75.0,3.6,12.9,76.0,72.96,56.66
2018,1,18,15,15,134.0,84.0,3.6,12.9,121.5,91.66,66.8
2018,1,18,15,30,264.0,93.0,3.6,12.9,167.0,103.21,71.56
2018,1,18,15,45,281.5,81.0,3.3,12.3,149.0,76.12,51.39
2018,1,18,16,0,299.0,69.0,3.0,11.7,131.0,50.95,40.02
2018,1,18,16,15,202.5,49.0,2.95,11.5,86.5,36.47,26.76
2018,1,18,16,30,106.0,29.0,2.9,11.3,42.0,24.24,15.4
2018,1,18,16,45,54.0,15.5,2.85,11.1,22.0,13.27,4.12
2018,1,18,17,0,2.0,2.0,2.8,10.9,2.0,1.97,0.0
2018,1,18,17,15,1.0,1.0,2.75,10.75,1.0,0.98,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,7,15,54.5,6.5,1.25,6.1,7.5,0.0,0.0
2018,1,19,7,30,109.0,13.0,1.3,6.9,15.0,40.12,0.0
2018,1,19,7,45,253.0,24.0,1.35,7.7,46.0,109.59,34.19
2018,1,19,8,0,397.0,35.0,1.4,8.5,77.0,182.25,132.56
2018,1,19,8,15,486.5,42.0,1.55,8.9,117.5,234.71,182.0
2018,1,19,8,30,576.0,49.0,1.7,9.3,158.0,291.78,232.44
2018,1,19,8,45,630.5,53.5,1.9,9.7,199.5,335.39,271.47
2018,1,19,9,0,685.0,58.0,2.1,10.1,241.0,378.34,309.02
2018,1,19,9,15,721.0,62.0,2.1,10.4,280.5,415.23,340.44
2018,1,19,9,30,757.0,66.0,2.1,10.7,320.0,451.55,370.43
2018,1,19,9,45,781.5,68.5,2.15,11.0,355.0,479.48,393.16
2018,1,19,10,0,806.0,71.0,2.2,11.3,390.0,505.77,414.02
2018,1,19,10,15,823.5,73.0,2.15,11.45,420.0,525.87,429.45
2018,1,19,10,30,841.0,75.0,2.1,11.6,450.0,543.68,442.72
2018,1,19,10,45,853.0,76.0,2.1,11.8,473.0,554.92,450.75
2018,1,19,11,0,865.0,77.0,2.1,12.0,496.0,563.48,456.52
2018,1,19,11,15,872.5,78.0,2.1,12.1,512.0,566.76,458.23
2018,1,19,11,30,880.0,79.0,2.1,12.2,528.0,567.16,457.6
2018,1,19,11,45,864.5,85.0,2.1,12.3,532.0,557.43,448.93
2018,1,19,12,0,849.0,91.0,2.1,12.4,536.0,545.07,438.16
2018,1,19,12,15,869.5,85.5,2.2,12.45,542.0,537.16,431.32
2018,1,19,12,30,890.0,80.0,2.3,12.5,548.0,526.15,421.71
2018,1,19,12,45,795.5,99.0,2.35,12.55,513.5,481.0,385.05
2018,1,19,13,0,701.0,118.0,2.4,12.6,479.0,436.12,348.53
2018,1,19,13,15,533.0,128.5,2.45,12.55,399.0,354.31,283.26
2018,1,19,13,30,365.0,139.0,2.5,12.5,319.0,279.0,222.88
2018,1,19,13,45,257.0,145.0,2.55,12.45,269.0,232.02,184.87
2018,1,19,14,0,149.0,151.0,2.6,12.4,219.0,192.21,153.12
2018,1,19,14,15,315.5,139.5,2.6,12.3,272.0,223.83,174.66
2018,1,19,14,30,482.0,128.0,2.6,12.2,325.0,242.03,182.82
2018,1,19,14,45,610.0,99.0,2.6,12.05,327.5,223.91,160.75
2018,1,19,15,0,738.0,70.0,2.6,11.9,330.0,196.56,130.1
2018,1,19,15,15,692.0,67.5,2.6,11.9,289.5,152.04,93.18
2018,1,19,15,30,646.0,65.0,2.6,11.9,249.0,112.96,63.89
2018,1,19,15,45,624.5,57.5,2.1,10.75,212.5,74.08,39.17
2018,1,19,16,0,603.0,50.0,1.6,9.6,176.0,36.57,27.47
2018,1,19,16,15,516.5,43.5,1.6,9.0,134.0,31.51,22.68
2018,1,19,16,30,430.0,37.0,1.6,8.4,92.0,28.1,19.11
2018,1,19,16,45,295.5,27.0,1.6,7.8,58.0,21.16,10.7
2018,1,19,17,0,161.0,17.0,1.6,7.2,24.0,16.71,0.0
2018,1,19,17,15,80.5,8.5,1.65,7.05,12.0,8.36,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,7,15,80.5,6.5,1.75,2.05,8.5,0.0,0.0
2018,1,20,7,30,161.0,13.0,2.0,2.9,17.0,53.47,0.0
2018,1,20,7,45,320.5,21.5,2.25,3.75,49.5,127.77,46.98
2018,1,20,8,0,480.0,30.0,2.5,4.6,82.0,201.26,149.07
2018,1,20,8,15,564.5,36.0,2.6,5.25,124.0,254.31,200.41
2018,1,20,8,30,649.0,42.0,2.7,5.9,166.0,311.35,252.02
2018,1,20,8,45,701.5,45.0,2.75,6.55,208.5,355.09,291.74
2018,1,20,9,0,754.0,48.0,2.8,7.2,251.0,399.8,330.97
2018,1,20,9,15,787.5,50.5,3.0,7.95,291.0,435.53,361.88
2018,1,20,9,30,821.0,53.0,3.2,8.7,331.0,468.04,389.25
2018,1,20,9,45,843.5,54.5,3.4,9.45,366.0,495.18,411.47
2018,1,20,10,0,866.0,56.0,3.6,10.2,401.0,520.56,431.63
2018,1,20,10,15,881.0,57.5,3.65,10.6,431.0,539.87,446.67
2018,1,20,10,30,896.0,59.0,3.7,11.0,461.0,556.72,459.39
2018,1,20,10,45,906.5,60.0,3.7,11.4,484.5,567.9,467.22
2018,1,20,11,0,917.0,61.0,3.7,11.8,508.0,576.24,472.6
2018,1,20,11,15,923.5,62.0,3.7,12.05,524.5,579.43,474.0
2018,1,20,11,30,930.0,63.0,3.7,12.3,541.0,579.6,472.89
2018,1,20,11,45,932.5,63.5,3.75,12.5,549.5,574.01,467.35
2018,1,20,12,0,935.0,64.0,3.8,12.7,558.0,565.4,459.29
2018,1,20,12,15,931.0,66.0,3.75,12.85,558.5,551.96,447.07
2018,1,20,12,30,927.0,68.0,3.7,13.0,559.0,535.72,432.44
2018,1,20,12,45,918.5,70.0,3.65,13.1,551.5,514.62,413.82
2018,1,20,13,0,910.0,72.0,3.6,13.2,544.0,491.14,392.99
2018,1,20,13,15,898.5,73.0,3.5,13.2,528.5,463.15,368.3
2018,1,20,13,30,887.0,74.0,3.4,13.2,513.0,433.29,341.65
2018,1,20,13,45,865.0,74.5,3.3,13.2,488.0,395.63,308.47
2018,1,20,14,0,843.0,75.0,3.2,13.2,463.0,358.65,275.31
2018,1,20,14,15,849.0,69.5,3.05,13.0,440.0,324.11,243.16
2018,1,20,14,30,855.0,64.0,2.9,12.8,417.0,289.85,210.59
2018,1,20,14,45,835.5,61.5,2.7,12.65,383.0,245.46,170.29
2018,1,20,15,0,816.0,59.0,2.5,12.5,349.0,203.6,132.61
2018,1,20,15,15,785.5,56.0,2.5,12.5,310.0,160.01,95.55
2018,1,20,15,30,755.0,53.0,2.5,12.5,271.0,117.96,63.08
2018,1,20,15,45,699.0,50.0,1.8,11.05,227.5,76.37,37.93
2018,1,20,16,0,643.0,47.0,1.1,9.6,184.0,39.35,30.01
2018,1,20,16,15,451.0,46.0,1.15,8.85,131.5,33.52,24.55
2018,1,20,16,30,259.0,45.0,1.2,8.1,79.0,34.42,24.78
2018,1,20,16,45,159.0,30.0,1.25,7.4,48.5,23.27,12.86
2018,1,20,17,0,59.0,15.0,1.3,6.7,18.0,12.78,0.0
2018,1,20,17,15,29.5,7.5,1.3,6.45,9.0,7.37,0.0
2018,1,20,17,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,21,7,15,62.0,6.5,1.5,5.2,8.0,0.0,0.0
2018,1,21,7,30,124.0,13.0,1.5,5.4,16.0,44.34,0.0
2018,1,21,7,45,265.5,23.5,1.55,5.55,47.5,114.8,46.47
2018,1,21,8,0,407.0,34.0,1.6,5.7,79.0,186.42,138.45
2018,1,21,8,15,493.0,41.0,1.6,6.1,119.5,238.24,187.41
2018,1,21,8,30,579.0,48.0,1.6,6.5,160.0,294.61,237.63
2018,1,21,8,45,600.0,55.5,1.6,6.85,195.5,327.96,268.5
2018,1,21,9,0,621.0,63.0,1.6,7.2,231.0,360.87,297.82
2018,1,21,9,15,531.5,85.5,1.6,7.8,245.0,357.14,296.0
2018,1,21,9,30,442.0,108.0,1.6,8.4,259.0,345.32,286.68
2018,1,21,9,45,369.5,131.0,1.65,9.0,266.0,339.74,281.74
2018,1,21,10,0,297.0,154.0,1.7,9.6,273.0,324.73,268.66
2018,1,21,10,15,262.0,173.0,1.7,9.85,283.5,328.1,270.67
2018,1,21,10,30,227.0,192.0,1.7,10.1,294.0,324.76,267.04
2018,1,21,10,45,181.0,204.0,1.7,10.35,288.0,311.39,255.2
2018,1,21,11,0,135.0,216.0,1.7,10.6,282.0,296.9,242.45
2018,1,21,11,15,94.5,217.0,1.8,10.8,264.0,269.72,219.81
2018,1,21,11,30,54.0,218.0,1.9,11.0,246.0,246.61,200.37
2018,1,21,11,45,58.0,222.5,1.95,11.15,253.0,251.63,204.31
2018,1,21,12,0,62.0,227.0,2.0,11.3,260.0,256.37,207.91
2018,1,21,12,15,128.0,231.5,2.0,11.4,299.5,295.09,239.41
2018,1,21,12,30,194.0,236.0,2.0,11.5,339.0,328.84,266.21
2018,1,21,12,45,225.5,231.5,2.0,11.6,350.0,334.13,269.87
2018,1,21,13,0,257.0,227.0,2.0,11.7,361.0,338.17,272.43
2018,1,21,13,15,294.0,215.0,1.95,11.75,364.5,334.23,268.4
2018,1,21,13,30,331.0,203.0,1.9,11.8,368.0,327.7,261.94
2018,1,21,13,45,368.5,186.5,1.85,11.8,363.0,314.4,249.65
2018,1,21,14,0,406.0,170.0,1.8,11.8,358.0,297.1,233.59
2018,1,21,14,15,326.0,170.5,1.65,11.75,315.5,257.23,201.16
2018,1,21,14,30,246.0,171.0,1.5,11.7,273.0,221.34,172.61
2018,1,21,14,45,234.5,158.0,1.35,11.65,249.0,195.2,150.4
2018,1,21,15,0,223.0,145.0,1.2,11.6,225.0,169.67,128.78
2018,1,21,15,15,193.0,129.5,1.2,11.6,193.5,140.04,104.97
2018,1,21,15,30,163.0,114.0,1.2,11.6,162.0,115.93,86.39
2018,1,21,15,45,160.5,98.5,0.95,10.9,139.5,93.22,69.03
2018,1,21,16,0,158.0,83.0,0.7,10.2,117.0,67.24,50.99
2018,1,21,16,15,130.0,66.0,0.75,9.95,90.0,52.61,41.47
2018,1,21,16,30,102.0,49.0,0.8,9.7,63.0,39.77,29.39
2018,1,21,16,45,75.0,33.5,0.85,9.45,41.5,27.67,16.68
2018,1,21,17,0,48.0,18.0,0.9,9.2,20.0,15.21,0.0
2018,1,21,17,15,24.0,9.0,0.9,9.0,10.0,8.85,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
