Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,45,983.0,80.5,1.15,10.95,775.0,798.0,620.1
2018,3,4,12,0,986.0,81.0,1.2,11.4,785.0,789.07,613.32
2018,3,4,12,15,984.5,82.0,1.25,11.55,786.0,774.16,603.12
2018,3,4,12,30,983.0,83.0,1.3,11.7,787.0,756.06,590.78
2018,3,4,12,45,978.0,84.5,1.3,11.9,779.5,733.06,574.33
2018,3,4,13,0,973.0,86.0,1.3,12.1,772.0,707.22,554.45
2018,3,4,13,15,969.0,85.5,1.35,12.1,756.5,677.37,532.29
2018,3,4,13,30,965.0,85.0,1.4,12.1,741.0,644.95,507.72
2018,3,4,13,45,959.0,83.5,1.45,12.15,718.0,608.07,479.15
2018,3,4,14,0,953.0,82.0,1.5,12.2,695.0,569.11,448.22
2018,3,4,14,15,943.5,81.0,1.55,12.15,664.5,527.04,414.17
2018,3,4,14,30,934.0,80.0,1.6,12.1,634.0,483.51,377.94
2018,3,4,14,45,920.5,78.0,1.6,12.0,596.5,436.24,337.63
2018,3,4,15,0,907.0,76.0,1.6,11.9,559.0,388.31,295.7
2018,3,4,15,15,888.5,73.5,1.6,11.9,516.0,337.99,250.89
2018,3,4,15,30,870.0,71.0,1.6,11.9,473.0,287.93,205.68
2018,3,4,15,45,844.5,68.0,1.6,11.45,425.5,232.83,156.95
2018,3,4,16,0,819.0,65.0,1.6,11.0,378.0,182.86,113.61
2018,3,4,16,15,781.5,61.5,1.45,10.2,327.5,132.96,74.3
2018,3,4,16,30,744.0,58.0,1.3,9.4,277.0,86.38,44.46
2018,3,4,16,45,685.0,53.0,1.15,8.6,225.5,41.95,32.66
2018,3,4,17,0,626.0,48.0,1.0,7.8,174.0,36.91,27.98
2018,3,4,17,15,501.0,41.5,1.05,7.3,124.0,30.69,21.95
2018,3,4,17,30,376.0,35.0,1.1,6.8,74.0,27.81,18.14
2018,3,4,17,45,226.0,22.0,1.15,6.25,42.0,18.08,0.0
2018,3,4,18,0,76.0,9.0,1.2,5.7,10.0,8.85,0.0
2018,3,4,18,15,38.0,4.5,1.2,5.55,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,-0.25,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.5,3.0,0.0,0.0
2018,3,5,6,45,188.0,16.0,2.4,1.3,29.5,69.33,0.0
2018,3,5,7,0,350.0,28.0,2.7,2.1,56.0,162.49,101.49
2018,3,5,7,15,468.0,36.5,2.75,2.7,102.0,233.54,185.0
2018,3,5,7,30,586.0,45.0,2.8,3.3,148.0,311.52,256.68
2018,3,5,7,45,653.5,50.5,2.9,3.9,200.0,368.89,309.79
2018,3,5,8,0,721.0,56.0,3.0,4.5,252.0,433.49,367.05
2018,3,5,8,15,764.5,60.0,3.0,5.2,304.0,486.83,412.79
2018,3,5,8,30,808.0,64.0,3.0,5.9,356.0,541.18,457.58
2018,3,5,8,45,837.5,66.5,3.05,6.6,405.0,586.03,493.38
2018,3,5,9,0,867.0,69.0,3.1,7.3,454.0,630.22,527.56
2018,3,5,9,15,889.0,71.5,3.05,7.9,499.5,665.01,553.32
2018,3,5,9,30,911.0,74.0,3.0,8.5,545.0,701.68,579.0
2018,3,5,9,45,927.0,75.0,3.0,9.05,584.5,730.57,598.14
2018,3,5,10,0,943.0,76.0,3.0,9.6,624.0,757.05,615.31
2018,3,5,10,15,953.0,77.0,3.0,10.15,656.5,776.56,627.17
2018,3,5,10,30,963.0,78.0,3.0,10.7,689.0,793.1,636.88
2018,3,5,10,45,970.0,79.0,2.95,11.2,714.5,804.32,642.54
2018,3,5,11,0,977.0,80.0,2.9,11.7,740.0,812.27,645.93
2018,3,5,11,15,982.0,80.5,2.85,12.1,757.5,814.88,645.81
2018,3,5,11,30,987.0,81.0,2.8,12.5,775.0,814.1,643.42
2018,3,5,11,45,989.5,81.0,2.75,12.85,784.5,807.56,637.16
2018,3,5,12,0,992.0,81.0,2.7,13.2,794.0,797.64,628.68
2018,3,5,12,15,993.0,80.5,2.7,13.4,795.0,782.82,617.48
2018,3,5,12,30,994.0,80.0,2.7,13.6,796.0,764.74,604.08
2018,3,5,12,45,993.0,79.0,2.65,13.8,789.0,741.64,586.83
2018,3,5,13,0,992.0,78.0,2.6,14.0,782.0,715.53,566.55
2018,3,5,13,15,988.0,77.5,2.6,14.05,766.5,685.16,542.92
2018,3,5,13,30,984.0,77.0,2.6,14.1,751.0,652.18,516.93
2018,3,5,13,45,978.5,76.0,2.6,14.15,728.0,615.44,487.57
2018,3,5,14,0,973.0,75.0,2.6,14.2,705.0,576.51,455.87
2018,3,5,14,15,964.0,74.0,2.55,14.1,674.5,533.9,420.64
2018,3,5,14,30,955.0,73.0,2.5,14.0,644.0,489.76,383.31
2018,3,5,14,45,943.0,71.5,2.5,13.95,607.0,442.64,342.72
2018,3,5,15,0,931.0,70.0,2.5,13.9,570.0,394.68,300.4
2018,3,5,15,15,913.5,68.0,2.5,13.9,526.5,343.97,255.0
2018,3,5,15,30,896.0,66.0,2.5,13.9,483.0,293.4,209.1
2018,3,5,15,45,865.0,64.5,2.15,13.35,434.0,240.78,162.23
2018,3,5,16,0,834.0,63.0,1.8,12.8,385.0,186.33,115.27
2018,3,5,16,15,773.5,61.5,1.6,11.85,329.0,134.7,75.44
2018,3,5,16,30,713.0,60.0,1.4,10.9,273.0,88.78,46.47
2018,3,5,16,45,495.0,61.5,1.25,9.95,196.5,46.35,36.46
2018,3,5,17,0,277.0,63.0,1.1,9.0,120.0,46.22,36.25
2018,3,5,17,15,277.0,46.5,1.15,8.45,90.0,34.8,25.54
2018,3,5,17,30,277.0,30.0,1.2,7.9,60.0,22.64,13.81
2018,3,5,17,45,167.5,18.5,1.25,7.4,34.0,14.33,0.0
2018,3,5,18,0,58.0,7.0,1.3,6.9,8.0,6.88,0.0
2018,3,5,18,15,29.0,3.5,1.3,6.8,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,6,15,22.0,3.0,1.15,4.7,2.5,0.0,0.0
2018,3,6,6,30,44.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,6,6,45,113.5,16.5,1.05,5.85,23.5,49.09,0.0
2018,3,6,7,0,183.0,27.0,1.0,6.4,42.0,108.1,70.11
2018,3,6,7,15,307.5,38.5,1.2,7.05,85.0,177.27,138.76
2018,3,6,7,30,432.0,50.0,1.4,7.7,128.0,255.18,207.23
2018,3,6,7,45,349.0,67.0,1.6,8.35,143.0,250.72,207.51
2018,3,6,8,0,266.0,84.0,1.8,9.0,158.0,241.04,201.31
2018,3,6,8,15,264.5,112.0,1.9,9.55,197.0,273.16,228.68
2018,3,6,8,30,263.0,140.0,2.0,10.1,236.0,311.68,260.09
2018,3,6,8,45,273.5,160.5,2.05,10.65,272.0,347.4,288.52
2018,3,6,9,0,284.0,181.0,2.1,11.2,308.0,382.72,315.94
2018,3,6,9,15,397.5,175.0,2.1,11.75,372.0,463.03,380.01
2018,3,6,9,30,511.0,169.0,2.1,12.3,436.0,540.82,440.28
2018,3,6,9,45,719.0,123.0,2.1,12.8,528.0,647.99,523.17
2018,3,6,10,0,927.0,77.0,2.1,13.3,620.0,751.15,597.63
2018,3,6,10,15,937.5,78.0,2.05,13.75,652.5,770.82,608.31
2018,3,6,10,30,948.0,79.0,2.0,14.2,685.0,787.58,617.63
2018,3,6,10,45,955.5,80.0,1.95,14.65,710.5,799.05,623.22
2018,3,6,11,0,963.0,81.0,1.9,15.1,736.0,807.31,626.65
2018,3,6,11,15,967.5,81.5,1.8,15.5,753.5,809.51,625.58
2018,3,6,11,30,972.0,82.0,1.7,15.9,771.0,808.38,622.34
2018,3,6,11,45,973.5,83.0,1.6,16.3,780.0,802.2,615.74
2018,3,6,12,0,975.0,84.0,1.5,16.7,789.0,792.69,607.01
2018,3,6,12,15,975.5,83.5,1.35,17.05,790.0,777.67,594.19
2018,3,6,12,30,976.0,83.0,1.2,17.4,791.0,759.47,579.32
2018,3,6,12,45,973.5,83.5,1.1,17.7,784.0,737.13,562.42
2018,3,6,13,0,971.0,84.0,1.0,18.0,777.0,711.89,542.73
2018,3,6,13,15,959.0,86.0,0.9,18.15,758.5,679.43,517.58
2018,3,6,13,30,947.0,88.0,0.8,18.3,740.0,644.84,490.68
2018,3,6,13,45,907.5,97.0,0.7,18.4,705.5,599.65,455.81
2018,3,6,14,0,868.0,106.0,0.6,18.5,671.0,552.75,419.4
2018,3,6,14,15,810.0,115.5,0.6,18.5,624.5,499.53,378.93
2018,3,6,14,30,752.0,125.0,0.6,18.5,578.0,446.44,337.89
2018,3,6,14,45,766.5,110.0,0.6,18.5,547.5,407.65,306.2
2018,3,6,15,0,781.0,95.0,0.6,18.5,517.0,363.88,269.49
2018,3,6,15,15,806.0,81.0,0.6,18.5,487.0,321.88,232.62
2018,3,6,15,30,831.0,67.0,0.6,18.5,457.0,280.23,194.81
2018,3,6,15,45,807.5,64.5,0.65,18.15,412.0,227.58,149.79
2018,3,6,16,0,784.0,62.0,0.7,17.8,367.0,179.99,109.57
2018,3,6,16,15,724.0,61.0,0.75,16.9,313.5,131.15,72.74
2018,3,6,16,30,664.0,60.0,0.8,16.0,260.0,88.01,45.77
2018,3,6,16,45,608.5,54.0,0.9,15.1,211.5,43.06,25.91
2018,3,6,17,0,553.0,48.0,1.0,14.2,163.0,33.2,23.97
2018,3,6,17,15,444.5,41.5,1.05,13.4,117.5,30.22,21.03
2018,3,6,17,30,336.0,35.0,1.1,12.6,72.0,27.27,17.54
2018,3,6,17,45,208.0,22.5,1.2,11.8,41.5,18.13,0.92
2018,3,6,18,0,80.0,10.0,1.3,11.0,11.0,9.83,0.0
2018,3,6,18,15,40.0,5.0,1.3,10.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.0,0.65,9.6,1.0,0.0,0.0
2018,3,7,6,30,16.0,2.0,0.7,9.5,2.0,0.0,0.0
2018,3,7,6,45,8.0,7.5,0.7,9.4,7.5,9.73,0.0
2018,3,7,7,0,0.0,13.0,0.7,9.3,13.0,12.54,3.86
2018,3,7,7,15,0.0,20.5,0.7,9.7,20.5,19.78,11.09
2018,3,7,7,30,0.0,28.0,0.7,10.1,28.0,27.02,17.63
2018,3,7,7,45,0.0,30.5,0.65,10.5,30.5,29.44,19.9
2018,3,7,8,0,0.0,33.0,0.6,10.9,33.0,31.85,22.04
2018,3,7,8,15,0.0,39.0,0.65,11.4,39.0,37.65,27.0
2018,3,7,8,30,0.0,45.0,0.7,11.9,45.0,43.46,31.87
2018,3,7,8,45,0.0,49.5,0.8,12.35,49.5,47.82,35.43
2018,3,7,9,0,0.0,54.0,0.9,12.8,54.0,52.18,38.95
2018,3,7,9,15,11.0,115.0,1.1,13.7,121.0,119.7,95.38
2018,3,7,9,30,22.0,176.0,1.3,14.6,188.0,189.65,151.91
2018,3,7,9,45,139.0,215.5,1.5,15.5,297.0,325.52,261.58
2018,3,7,10,0,256.0,255.0,1.7,16.4,406.0,459.53,364.79
2018,3,7,10,15,261.0,271.0,1.85,17.05,432.0,481.09,379.04
2018,3,7,10,30,266.0,287.0,2.0,17.7,458.0,501.62,393.13
2018,3,7,10,45,360.0,273.0,2.2,18.4,514.0,556.19,434.76
2018,3,7,11,0,454.0,259.0,2.4,19.1,570.0,616.16,479.27
2018,3,7,11,15,676.5,183.0,2.5,19.4,659.0,704.7,547.3
2018,3,7,11,30,899.0,107.0,2.6,19.7,748.0,784.06,604.42
2018,3,7,11,45,914.5,102.5,2.65,20.0,761.5,782.86,602.18
2018,3,7,12,0,930.0,98.0,2.7,20.3,775.0,778.38,598.42
2018,3,7,12,15,949.0,90.0,2.75,20.45,782.0,769.46,592.02
2018,3,7,12,30,968.0,82.0,2.8,20.6,789.0,756.96,583.21
2018,3,7,12,45,967.0,81.5,2.85,20.75,782.0,734.75,567.59
2018,3,7,13,0,966.0,81.0,2.9,20.9,775.0,709.6,549.35
2018,3,7,13,15,963.0,80.0,2.9,20.9,760.0,679.89,526.85
2018,3,7,13,30,960.0,79.0,2.9,20.9,745.0,647.6,502.06
2018,3,7,13,45,954.5,78.0,2.9,20.9,722.0,611.45,473.92
2018,3,7,14,0,949.0,77.0,2.9,20.9,699.0,573.2,443.56
2018,3,7,14,15,940.0,75.0,2.9,20.65,668.0,530.36,409.44
2018,3,7,14,30,931.0,73.0,2.9,20.4,637.0,486.07,373.24
2018,3,7,14,45,918.5,71.5,2.9,20.2,600.5,439.57,334.26
2018,3,7,15,0,906.0,70.0,2.9,20.0,564.0,392.33,293.64
2018,3,7,15,15,888.5,67.5,2.9,20.0,521.0,342.1,249.64
2018,3,7,15,30,871.0,65.0,2.9,20.0,478.0,292.09,205.17
2018,3,7,15,45,846.5,63.0,2.65,18.85,431.0,241.41,161.0
2018,3,7,16,0,822.0,61.0,2.4,17.7,384.0,188.2,115.67
2018,3,7,16,15,729.0,65.0,2.3,16.65,323.5,137.71,78.2
2018,3,7,16,30,636.0,69.0,2.2,15.6,263.0,92.75,50.26
2018,3,7,16,45,493.5,68.0,2.05,14.5,202.0,55.24,36.07
2018,3,7,17,0,351.0,67.0,1.9,13.4,141.0,49.14,38.22
2018,3,7,17,15,275.5,53.5,2.0,12.75,102.0,40.2,29.89
2018,3,7,17,30,200.0,40.0,2.1,12.1,63.0,30.82,20.71
2018,3,7,17,45,118.0,24.0,2.2,11.45,36.0,18.82,3.17
2018,3,7,18,0,36.0,8.0,2.3,10.8,9.0,7.86,0.0
2018,3,7,18,15,18.0,4.0,2.25,10.65,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,9.85,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,10.3,1.0,0.98,0.0
2018,3,8,6,45,0.0,3.0,1.15,10.8,3.0,2.89,0.0
2018,3,8,7,0,0.0,5.0,1.2,11.3,5.0,4.82,0.0
2018,3,8,7,15,0.0,6.0,1.25,11.65,6.0,5.78,0.0
2018,3,8,7,30,0.0,7.0,1.3,12.0,7.0,6.75,0.13
2018,3,8,7,45,0.0,33.0,1.3,12.3,33.0,31.85,21.8
2018,3,8,8,0,0.0,59.0,1.3,12.6,59.0,57.02,43.4
2018,3,8,8,15,0.5,74.0,1.35,13.0,74.0,72.32,56.32
2018,3,8,8,30,1.0,89.0,1.4,13.4,89.0,87.63,69.04
2018,3,8,8,45,1.0,98.5,1.45,13.8,98.5,96.95,76.53
2018,3,8,9,0,1.0,108.0,1.5,14.2,108.0,106.27,83.94
2018,3,8,9,15,0.5,93.0,1.55,14.5,93.0,90.53,70.53
2018,3,8,9,30,0.0,78.0,1.6,14.8,78.0,75.44,57.73
2018,3,8,9,45,31.0,133.5,1.65,15.1,152.0,155.98,124.67
2018,3,8,10,0,62.0,189.0,1.7,15.4,226.0,236.18,189.27
2018,3,8,10,15,62.0,212.0,1.75,15.7,250.5,260.0,207.17
2018,3,8,10,30,62.0,235.0,1.8,16.0,275.0,283.39,224.76
2018,3,8,10,45,127.5,280.0,1.8,16.3,366.5,384.27,303.43
2018,3,8,11,0,193.0,325.0,1.8,16.6,458.0,478.54,374.3
2018,3,8,11,15,269.5,321.5,1.8,16.95,512.0,534.9,416.22
2018,3,8,11,30,346.0,318.0,1.8,17.3,566.0,584.59,452.76
2018,3,8,11,45,348.5,317.5,1.85,17.65,570.0,580.33,448.62
2018,3,8,12,0,351.0,317.0,1.9,18.0,574.0,574.85,444.03
2018,3,8,12,15,569.0,236.0,1.95,18.2,653.5,646.31,500.32
2018,3,8,12,30,787.0,155.0,2.0,18.4,733.0,707.5,547.26
2018,3,8,12,45,865.5,123.0,2.1,18.6,753.0,710.99,550.2
2018,3,8,13,0,944.0,91.0,2.2,18.8,773.0,708.88,549.29
2018,3,8,13,15,913.5,100.5,2.2,18.8,749.5,672.47,521.55
2018,3,8,13,30,883.0,110.0,2.2,18.8,726.0,634.93,492.84
2018,3,8,13,45,904.0,98.5,2.25,18.8,712.0,606.05,470.83
2018,3,8,14,0,925.0,87.0,2.3,18.8,698.0,573.5,445.28
2018,3,8,14,15,817.0,114.5,2.25,18.6,636.0,508.03,393.9
2018,3,8,14,30,709.0,142.0,2.2,18.4,574.0,448.13,346.41
2018,3,8,14,45,704.0,134.0,2.15,18.2,542.0,406.95,312.4
2018,3,8,15,0,699.0,126.0,2.1,18.0,510.0,364.97,276.76
2018,3,8,15,15,716.5,111.5,2.1,18.0,478.5,323.71,240.27
2018,3,8,15,30,734.0,97.0,2.1,18.0,447.0,279.96,200.82
2018,3,8,15,45,688.0,94.5,1.9,17.35,397.0,230.09,158.43
2018,3,8,16,0,642.0,92.0,1.7,16.7,347.0,184.01,120.11
2018,3,8,16,15,609.5,84.5,1.6,15.95,301.0,139.32,84.67
2018,3,8,16,30,577.0,77.0,1.5,15.2,255.0,97.61,55.95
2018,3,8,16,45,517.5,68.5,1.35,14.45,207.0,57.72,36.68
2018,3,8,17,0,458.0,60.0,1.2,13.7,159.0,43.26,32.99
2018,3,8,17,15,384.0,49.0,1.25,13.15,116.5,36.69,26.81
2018,3,8,17,30,310.0,38.0,1.3,12.6,74.0,29.74,19.88
2018,3,8,17,45,202.5,25.0,1.35,12.0,44.0,19.6,5.14
2018,3,8,18,0,95.0,12.0,1.4,11.4,14.0,11.8,0.0
2018,3,8,18,15,47.5,6.0,1.4,11.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,9,6,15,20.0,3.5,1.25,7.65,3.5,0.0,0.0
2018,3,9,6,30,40.0,7.0,1.4,8.1,7.0,17.3,0.0
2018,3,9,6,45,101.0,21.0,1.55,8.55,29.0,63.94,0.0
2018,3,9,7,0,162.0,35.0,1.7,9.0,51.0,114.28,82.11
2018,3,9,7,15,236.0,49.5,1.95,9.5,88.0,165.28,130.6
2018,3,9,7,30,310.0,64.0,2.2,10.0,125.0,222.8,181.71
2018,3,9,7,45,259.5,72.5,2.4,10.5,133.5,219.4,181.58
2018,3,9,8,0,209.0,81.0,2.6,11.0,142.0,203.51,169.54
2018,3,9,8,15,121.5,104.5,2.65,11.55,141.5,181.83,150.77
2018,3,9,8,30,34.0,128.0,2.7,12.1,141.0,153.27,125.15
2018,3,9,8,45,43.5,151.5,2.75,12.65,170.5,184.66,150.96
2018,3,9,9,0,53.0,175.0,2.8,13.2,200.0,216.25,176.38
2018,3,9,9,15,123.0,206.0,2.7,13.8,270.5,303.94,247.85
2018,3,9,9,30,193.0,237.0,2.6,14.4,341.0,387.28,313.64
2018,3,9,9,45,178.5,256.0,2.5,15.0,357.5,399.0,320.43
2018,3,9,10,0,164.0,275.0,2.4,15.6,374.0,409.42,326.4
2018,3,9,10,15,215.5,284.0,2.3,15.95,421.0,456.86,362.63
2018,3,9,10,30,267.0,293.0,2.2,16.3,468.0,511.02,402.86
2018,3,9,10,45,373.5,276.5,2.1,16.65,530.5,573.25,449.86
2018,3,9,11,0,480.0,260.0,2.0,17.0,593.0,641.03,499.45
2018,3,9,11,15,529.0,248.0,2.1,17.2,623.5,662.85,515.42
2018,3,9,11,30,578.0,236.0,2.2,17.4,654.0,682.66,530.22
2018,3,9,11,45,525.5,259.5,2.25,17.55,643.0,659.78,511.73
2018,3,9,12,0,473.0,283.0,2.3,17.7,632.0,635.53,492.55
2018,3,9,12,15,418.5,302.0,2.3,17.7,611.0,604.66,468.65
2018,3,9,12,30,364.0,321.0,2.3,17.7,590.0,572.09,443.49
2018,3,9,12,45,363.0,320.0,2.25,17.75,586.0,559.78,434.06
2018,3,9,13,0,362.0,319.0,2.2,17.8,582.0,546.39,423.66
2018,3,9,13,15,427.5,287.5,2.2,17.75,592.0,545.52,424.1
2018,3,9,13,30,493.0,256.0,2.2,17.7,602.0,539.5,420.27
2018,3,9,13,45,545.5,229.0,2.2,17.65,600.5,525.25,409.7
2018,3,9,14,0,598.0,202.0,2.2,17.6,599.0,506.81,395.42
2018,3,9,14,15,599.0,192.0,2.15,17.5,574.5,473.05,368.54
2018,3,9,14,30,600.0,182.0,2.1,17.4,550.0,438.02,340.14
2018,3,9,14,45,479.5,202.0,2.05,17.25,485.0,378.3,292.88
2018,3,9,15,0,359.0,222.0,2.0,17.1,420.0,330.49,255.29
2018,3,9,15,15,343.5,206.0,2.0,17.1,384.0,292.61,224.3
2018,3,9,15,30,328.0,190.0,2.0,17.1,348.0,255.81,193.81
2018,3,9,15,45,354.5,165.5,1.8,16.6,321.0,222.67,164.89
2018,3,9,16,0,381.0,141.0,1.6,16.1,294.0,182.75,130.22
2018,3,9,16,15,407.5,118.0,1.5,15.4,262.5,145.05,98.23
2018,3,9,16,30,434.0,95.0,1.4,14.7,231.0,104.76,66.86
2018,3,9,16,45,371.5,83.5,1.35,14.0,185.5,69.12,47.54
2018,3,9,17,0,309.0,72.0,1.3,13.3,140.0,52.77,41.5
2018,3,9,17,15,264.0,57.0,1.3,12.9,104.0,42.77,32.23
2018,3,9,17,30,219.0,42.0,1.3,12.5,68.0,32.26,22.16
2018,3,9,17,45,141.0,27.0,1.35,12.1,40.5,21.19,7.37
2018,3,9,18,0,63.0,12.0,1.4,11.7,13.0,11.8,0.0
2018,3,9,18,15,31.5,6.0,1.4,11.5,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,1.05,8.5,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,1.0,8.8,2.0,4.08,0.0
2018,3,10,6,45,4.0,3.5,0.95,9.05,3.5,4.81,0.0
2018,3,10,7,0,0.0,5.0,0.9,9.3,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.6,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.9,8.0,7.71,1.03
2018,3,10,7,45,0.0,10.0,0.8,10.2,10.0,9.64,2.75
2018,3,10,8,0,0.0,12.0,0.8,10.5,12.0,11.57,4.45
2018,3,10,8,15,0.0,19.5,0.7,10.7,19.5,18.81,10.75
2018,3,10,8,30,0.0,27.0,0.6,10.9,27.0,26.06,16.99
2018,3,10,8,45,0.0,33.5,0.5,11.1,33.5,32.35,22.34
2018,3,10,9,0,0.0,40.0,0.4,11.3,40.0,38.64,27.64
2018,3,10,9,15,0.0,71.0,0.45,11.65,71.0,68.65,52.94
2018,3,10,9,30,0.0,102.0,0.5,12.0,102.0,99.04,78.01
2018,3,10,9,45,4.0,146.0,0.55,12.35,148.5,145.9,116.21
2018,3,10,10,0,8.0,190.0,0.6,12.7,195.0,193.11,153.75
2018,3,10,10,15,7.0,184.5,0.65,12.9,189.0,186.34,147.72
2018,3,10,10,30,6.0,179.0,0.7,13.1,183.0,179.72,142.13
2018,3,10,10,45,3.5,153.0,0.75,13.3,155.5,151.73,119.39
2018,3,10,11,0,1.0,127.0,0.8,13.5,128.0,124.08,96.89
2018,3,10,11,15,2.0,134.0,0.85,13.55,135.5,131.64,103.02
2018,3,10,11,30,3.0,141.0,0.9,13.6,143.0,139.17,109.02
2018,3,10,11,45,4.0,159.5,0.9,13.7,162.5,157.87,123.93
2018,3,10,12,0,5.0,178.0,0.9,13.8,182.0,176.45,138.62
2018,3,10,12,15,8.0,202.0,0.9,13.85,208.0,201.68,158.55
2018,3,10,12,30,11.0,226.0,0.9,13.9,234.0,226.59,178.05
2018,3,10,12,45,10.0,221.0,0.85,13.95,228.5,220.45,173.02
2018,3,10,13,0,9.0,216.0,0.8,14.0,223.0,214.36,168.21
2018,3,10,13,15,6.5,199.5,0.75,14.0,204.5,196.39,154.08
2018,3,10,13,30,4.0,183.0,0.7,14.0,186.0,178.64,140.14
2018,3,10,13,45,5.0,183.5,0.65,14.0,187.0,179.25,140.82
2018,3,10,14,0,6.0,184.0,0.6,14.0,188.0,179.73,141.34
2018,3,10,14,15,5.0,178.0,0.55,13.95,181.0,172.98,136.12
2018,3,10,14,30,4.0,172.0,0.5,13.9,174.0,166.29,131.01
2018,3,10,14,45,11.0,180.0,0.45,13.85,186.0,175.89,138.92
2018,3,10,15,0,18.0,188.0,0.4,13.8,198.0,184.52,145.89
2018,3,10,15,15,13.0,172.0,0.4,13.8,179.0,166.68,131.88
2018,3,10,15,30,8.0,156.0,0.4,13.8,160.0,149.35,118.36
2018,3,10,15,45,14.0,151.0,0.4,13.5,157.0,144.73,114.88
2018,3,10,16,0,20.0,146.0,0.4,13.2,154.0,139.2,110.48
2018,3,10,16,15,42.0,128.5,0.5,12.8,142.5,120.82,94.79
2018,3,10,16,30,64.0,111.0,0.6,12.4,131.0,103.83,80.39
2018,3,10,16,45,124.0,97.0,0.65,12.05,127.5,84.13,64.19
2018,3,10,17,0,184.0,83.0,0.7,11.7,124.0,65.04,52.7
2018,3,10,17,15,148.5,64.0,0.75,11.45,91.5,51.14,39.88
2018,3,10,17,30,113.0,45.0,0.8,11.2,59.0,36.7,26.25
2018,3,10,17,45,76.0,28.0,0.85,10.95,35.5,23.29,9.92
2018,3,10,18,0,39.0,11.0,0.9,10.7,12.0,10.81,0.0
2018,3,10,18,15,19.5,5.5,0.9,10.6,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.65,6.85,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.7,7.3,11.0,33.52,0.0
2018,3,11,6,45,244.0,22.5,0.7,7.7,44.5,112.93,19.7
2018,3,11,7,0,400.0,35.0,0.7,8.1,78.0,200.83,149.83
2018,3,11,7,15,497.0,42.5,0.65,8.65,125.5,265.74,210.23
2018,3,11,7,30,594.0,50.0,0.6,9.2,173.0,338.09,272.86
2018,3,11,7,45,652.5,55.5,0.55,9.7,224.5,393.57,320.18
2018,3,11,8,0,711.0,61.0,0.5,10.2,276.0,455.32,370.2
2018,3,11,8,15,750.0,65.0,0.4,10.9,327.0,506.97,409.45
2018,3,11,8,30,789.0,69.0,0.3,11.6,378.0,559.31,447.27
2018,3,11,8,45,815.5,72.5,0.25,12.3,426.5,603.56,477.98
2018,3,11,9,0,842.0,76.0,0.2,13.0,475.0,647.0,506.98
2018,3,11,9,15,863.5,77.5,0.3,13.6,519.5,683.62,531.91
2018,3,11,9,30,885.0,79.0,0.4,14.2,564.0,714.93,552.25
2018,3,11,9,45,901.5,80.0,0.5,14.8,603.0,743.88,570.88
2018,3,11,10,0,918.0,81.0,0.6,15.4,642.0,770.49,587.84
2018,3,11,10,15,906.0,90.0,0.75,15.95,667.0,781.84,595.26
2018,3,11,10,30,894.0,99.0,0.9,16.5,692.0,789.65,600.47
2018,3,11,10,45,845.0,121.5,1.1,17.1,698.5,783.17,596.46
2018,3,11,11,0,796.0,144.0,1.3,17.7,705.0,769.27,587.32
2018,3,11,11,15,847.0,128.0,1.45,18.0,737.5,789.37,601.74
2018,3,11,11,30,898.0,112.0,1.6,18.3,770.0,803.91,611.95
2018,3,11,11,45,859.5,130.5,1.75,18.65,766.0,787.43,600.73
2018,3,11,12,0,821.0,149.0,1.9,19.0,762.0,765.89,586.23
2018,3,11,12,15,794.0,160.5,2.0,19.15,754.0,743.63,570.68
2018,3,11,12,30,767.0,172.0,2.1,19.3,746.0,719.74,553.22
2018,3,11,12,45,785.0,163.0,2.15,19.45,745.5,704.75,542.55
2018,3,11,13,0,803.0,154.0,2.2,19.6,745.0,687.23,529.76
2018,3,11,13,15,845.0,134.0,2.15,19.6,744.5,671.08,517.86
2018,3,11,13,30,887.0,114.0,2.1,19.6,744.0,651.23,502.85
2018,3,11,13,45,868.0,116.0,2.1,19.65,716.5,610.64,471.81
2018,3,11,14,0,849.0,118.0,2.1,19.7,689.0,569.97,440.24
2018,3,11,14,15,835.0,114.0,2.0,19.65,655.0,525.49,405.05
2018,3,11,14,30,821.0,110.0,1.9,19.6,621.0,480.27,368.55
2018,3,11,14,45,833.0,101.0,1.8,19.55,593.5,440.82,335.36
2018,3,11,15,0,845.0,92.0,1.7,19.5,566.0,398.85,299.15
2018,3,11,15,15,815.5,90.5,1.7,19.5,519.5,347.59,255.64
2018,3,11,15,30,786.0,89.0,1.7,19.5,473.0,297.86,212.73
2018,3,11,15,45,781.5,80.5,1.35,19.25,431.0,249.44,169.7
2018,3,11,16,0,777.0,72.0,1.0,19.0,389.0,200.67,126.95
2018,3,11,16,15,742.5,67.5,0.9,18.55,339.0,151.33,87.42
2018,3,11,16,30,708.0,63.0,0.8,18.1,289.0,105.06,55.04
2018,3,11,16,45,637.5,60.5,0.7,17.65,237.5,59.27,32.17
2018,3,11,17,0,567.0,58.0,0.6,17.2,186.0,40.78,30.4
2018,3,11,17,15,487.5,48.5,0.65,16.95,138.5,35.53,25.49
2018,3,11,17,30,408.0,39.0,0.7,16.7,91.0,30.0,20.03
2018,3,11,17,45,269.0,27.0,0.7,16.4,55.0,21.6,9.35
2018,3,11,18,0,130.0,15.0,0.7,16.1,19.0,14.74,0.0
2018,3,11,18,15,65.0,7.5,0.7,15.95,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.05,9.75,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.1,10.3,12.0,30.51,0.0
2018,3,12,6,45,145.5,24.5,1.15,10.85,37.5,86.59,28.59
2018,3,12,7,0,219.0,38.0,1.2,11.4,63.0,139.99,104.62
2018,3,12,7,15,357.5,48.5,1.3,11.95,113.5,217.81,172.45
2018,3,12,7,30,496.0,59.0,1.4,12.5,164.0,307.01,248.27
2018,3,12,7,45,580.5,62.5,1.5,13.0,217.0,372.25,303.82
2018,3,12,8,0,665.0,66.0,1.6,13.5,270.0,442.61,361.87
2018,3,12,8,15,707.0,70.0,1.75,14.5,320.5,491.9,401.16
2018,3,12,8,30,749.0,74.0,1.9,15.5,371.0,544.79,441.87
2018,3,12,8,45,779.0,76.5,2.05,16.45,419.0,588.98,474.77
2018,3,12,9,0,809.0,79.0,2.2,17.4,467.0,632.66,506.37
2018,3,12,9,15,828.5,81.5,2.3,18.1,510.0,668.27,530.97
2018,3,12,9,30,848.0,84.0,2.4,18.8,553.0,702.2,553.26
2018,3,12,9,45,862.0,86.0,2.55,19.5,590.5,726.0,568.26
2018,3,12,10,0,876.0,88.0,2.7,20.2,628.0,751.19,584.24
2018,3,12,10,15,874.5,93.5,2.75,20.55,655.5,765.94,592.93
2018,3,12,10,30,873.0,99.0,2.8,20.9,683.0,777.59,599.56
2018,3,12,10,45,746.5,155.5,2.9,21.3,667.5,748.56,577.65
2018,3,12,11,0,620.0,212.0,3.0,21.7,652.0,708.49,545.44
2018,3,12,11,15,690.0,187.5,3.05,21.9,687.5,734.59,565.18
2018,3,12,11,30,760.0,163.0,3.1,22.1,723.0,757.75,581.98
2018,3,12,11,45,776.0,157.0,3.1,22.3,734.5,754.35,578.63
2018,3,12,12,0,792.0,151.0,3.1,22.5,746.0,749.58,574.63
2018,3,12,12,15,675.5,181.5,3.1,22.6,689.5,681.37,523.76
2018,3,12,12,30,559.0,212.0,3.1,22.7,633.0,613.17,472.27
2018,3,12,12,45,317.5,274.0,3.15,22.8,512.5,488.25,376.06
2018,3,12,13,0,76.0,336.0,3.2,22.9,392.0,374.02,285.82
2018,3,12,13,15,42.0,259.0,3.15,22.8,290.0,275.61,211.54
2018,3,12,13,30,8.0,182.0,3.1,22.7,188.0,180.19,137.7
2018,3,12,13,45,41.5,225.0,3.1,22.6,253.5,238.5,183.91
2018,3,12,14,0,75.0,268.0,3.1,22.5,319.0,293.6,226.61
2018,3,12,14,15,69.5,262.0,3.1,22.4,307.5,280.86,216.75
2018,3,12,14,30,64.0,256.0,3.1,22.3,296.0,268.32,207.24
2018,3,12,14,45,34.0,185.0,3.1,22.2,206.0,188.03,145.04
2018,3,12,15,0,4.0,114.0,3.1,22.1,116.0,111.24,84.63
2018,3,12,15,15,18.5,139.0,3.1,22.1,148.0,138.75,106.73
2018,3,12,15,30,33.0,164.0,3.1,22.1,180.0,160.67,123.99
2018,3,12,15,45,62.0,158.5,2.95,21.45,185.0,159.44,122.39
2018,3,12,16,0,91.0,153.0,2.8,20.8,190.0,151.12,114.76
2018,3,12,16,15,91.0,127.0,2.55,20.05,160.0,122.99,92.23
2018,3,12,16,30,91.0,101.0,2.3,19.3,130.0,95.2,70.22
2018,3,12,16,45,65.0,83.0,2.05,18.6,102.0,73.15,54.33
2018,3,12,17,0,39.0,65.0,1.8,17.9,74.0,59.17,46.37
2018,3,12,17,15,22.5,43.5,1.85,17.4,48.5,40.82,30.03
2018,3,12,17,30,6.0,22.0,1.9,16.9,23.0,21.4,12.69
2018,3,12,17,45,3.0,13.0,1.95,16.4,13.5,12.54,3.44
2018,3,12,18,0,0.0,4.0,2.0,15.9,4.0,3.93,0.0
2018,3,12,18,15,0.0,2.0,2.15,15.75,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,13.4,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,13.5,3.0,6.56,0.0
2018,3,13,6,45,6.5,4.5,2.55,13.55,4.5,6.77,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.6,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.55,7.5,7.23,0.45
2018,3,13,7,30,0.0,9.0,2.7,13.5,9.0,8.67,1.77
2018,3,13,7,45,0.0,11.5,2.8,13.45,11.5,11.09,3.88
2018,3,13,8,0,0.0,14.0,2.9,13.4,14.0,13.5,5.98
2018,3,13,8,15,0.0,16.0,3.05,13.2,16.0,15.43,7.63
2018,3,13,8,30,0.0,18.0,3.2,13.0,18.0,17.37,9.28
2018,3,13,8,45,0.0,21.0,3.3,12.8,21.0,20.27,11.73
2018,3,13,9,0,0.0,24.0,3.4,12.6,24.0,23.17,14.17
2018,3,13,9,15,0.0,32.0,3.5,12.65,32.0,30.91,20.7
2018,3,13,9,30,0.0,40.0,3.6,12.7,40.0,38.65,27.18
2018,3,13,9,45,0.0,56.0,3.75,12.7,56.0,54.15,40.15
2018,3,13,10,0,0.0,72.0,3.9,12.7,72.0,69.65,53.03
2018,3,13,10,15,0.0,86.0,4.0,12.9,86.0,83.23,64.18
2018,3,13,10,30,0.0,100.0,4.1,13.1,100.0,96.88,75.31
2018,3,13,10,45,1.5,132.0,4.25,13.35,133.0,129.46,101.98
2018,3,13,11,0,3.0,164.0,4.4,13.6,166.0,162.06,128.38
2018,3,13,11,15,67.0,231.5,4.45,13.85,281.0,281.96,226.71
2018,3,13,11,30,131.0,299.0,4.5,14.1,396.0,402.36,322.37
2018,3,13,11,45,213.5,322.0,4.6,14.35,482.5,485.21,387.75
2018,3,13,12,0,296.0,345.0,4.7,14.6,569.0,568.43,452.13
2018,3,13,12,15,244.5,335.0,4.7,14.75,520.0,513.06,408.09
2018,3,13,12,30,193.0,325.0,4.7,14.9,471.0,456.96,363.73
2018,3,13,12,45,130.0,301.5,4.75,15.05,399.5,383.98,305.78
2018,3,13,13,0,67.0,278.0,4.8,15.2,328.0,313.09,248.84
2018,3,13,13,15,72.0,279.5,4.75,15.2,332.0,314.54,250.22
2018,3,13,13,30,77.0,281.0,4.7,15.2,336.0,315.4,250.96
2018,3,13,13,45,132.0,294.0,4.7,15.25,385.0,354.29,282.35
2018,3,13,14,0,187.0,307.0,4.7,15.3,434.0,389.0,309.76
2018,3,13,14,15,268.5,275.5,4.6,15.25,449.0,390.43,311.12
2018,3,13,14,30,350.0,244.0,4.5,15.2,464.0,387.04,307.87
2018,3,13,14,45,397.0,224.5,4.45,15.2,460.5,369.93,292.84
2018,3,13,15,0,444.0,205.0,4.4,15.2,457.0,350.4,274.98
2018,3,13,15,15,380.5,201.5,4.4,15.2,406.0,306.19,238.42
2018,3,13,15,30,317.0,198.0,4.4,15.2,355.0,264.15,204.04
2018,3,13,15,45,294.0,181.5,4.1,14.8,316.5,226.57,172.68
2018,3,13,16,0,271.0,165.0,3.8,14.4,278.0,191.06,143.33
2018,3,13,16,15,248.5,145.0,3.35,13.85,238.5,155.02,114.26
2018,3,13,16,30,226.0,125.0,2.9,13.3,199.0,121.33,88.41
2018,3,13,16,45,184.5,107.0,2.5,12.7,160.5,90.91,67.85
2018,3,13,17,0,143.0,89.0,2.1,12.1,122.0,73.26,60.02
2018,3,13,17,15,114.5,68.5,1.9,11.45,91.0,57.42,45.57
2018,3,13,17,30,86.0,48.0,1.7,10.8,60.0,41.13,30.4
2018,3,13,17,45,57.5,31.0,1.5,10.15,37.5,27.01,15.06
2018,3,13,18,0,29.0,14.0,1.3,9.5,15.0,13.76,0.0
2018,3,13,18,15,14.5,7.0,1.2,9.4,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,15,3.5,2.0,1.25,6.75,2.0,0.0,0.0
2018,3,14,6,30,7.0,4.0,1.4,7.5,4.0,5.91,0.0
2018,3,14,6,45,3.5,11.0,1.6,8.25,11.0,11.84,1.76
2018,3,14,7,0,0.0,18.0,1.8,9.0,18.0,17.36,8.88
2018,3,14,7,15,0.0,25.5,1.95,9.35,25.5,24.61,15.48
2018,3,14,7,30,0.0,33.0,2.1,9.7,33.0,31.85,21.96
2018,3,14,7,45,0.0,41.0,2.2,10.0,41.0,39.59,28.76
2018,3,14,8,0,0.0,49.0,2.3,10.3,49.0,47.33,35.44
2018,3,14,8,15,16.0,91.0,2.4,10.4,97.5,98.6,79.63
2018,3,14,8,30,32.0,133.0,2.5,10.5,146.0,157.53,129.46
2018,3,14,8,45,31.0,112.5,2.65,10.6,126.5,134.07,109.43
2018,3,14,9,0,30.0,92.0,2.8,10.7,107.0,112.11,90.77
2018,3,14,9,15,15.0,97.0,2.9,10.7,104.5,107.31,86.08
2018,3,14,9,30,0.0,102.0,3.0,10.7,102.0,98.99,78.36
2018,3,14,9,45,0.0,83.5,3.1,10.7,83.5,80.79,62.9
2018,3,14,10,0,0.0,65.0,3.2,10.7,65.0,62.87,47.7
2018,3,14,10,15,0.0,56.5,3.3,10.75,56.5,54.65,40.68
2018,3,14,10,30,0.0,48.0,3.4,10.8,48.0,46.43,33.67
2018,3,14,10,45,0.5,57.5,3.45,10.8,58.0,56.02,41.71
2018,3,14,11,0,1.0,67.0,3.5,10.8,68.0,65.63,49.72
2018,3,14,11,15,150.5,177.0,3.5,10.85,289.5,300.5,247.08
2018,3,14,11,30,300.0,287.0,3.5,10.9,511.0,526.16,425.73
2018,3,14,11,45,356.5,291.5,3.5,10.95,560.5,569.03,458.1
2018,3,14,12,0,413.0,296.0,3.5,11.0,610.0,612.71,491.5
2018,3,14,12,15,271.5,254.5,3.45,11.05,461.0,454.89,367.81
2018,3,14,12,30,130.0,213.0,3.4,11.1,312.0,303.3,245.87
2018,3,14,12,45,174.0,263.0,3.35,11.2,394.0,378.36,306.09
2018,3,14,13,0,218.0,313.0,3.3,11.3,476.0,449.66,361.4
2018,3,14,13,15,547.5,214.0,3.25,11.4,612.5,562.37,453.98
2018,3,14,13,30,877.0,115.0,3.2,11.5,749.0,655.86,527.78
2018,3,14,13,45,800.5,138.5,3.2,11.55,703.5,601.91,483.71
2018,3,14,14,0,724.0,162.0,3.2,11.6,658.0,549.65,441.43
2018,3,14,14,15,514.5,217.5,3.15,11.7,562.0,463.39,371.46
2018,3,14,14,30,305.0,273.0,3.1,11.8,466.0,392.75,314.07
2018,3,14,14,45,493.0,203.0,3.05,11.85,494.5,393.43,313.27
2018,3,14,15,0,681.0,133.0,3.0,11.9,523.0,378.79,297.38
2018,3,14,15,15,719.0,116.5,3.0,11.9,500.5,343.68,264.63
2018,3,14,15,30,757.0,100.0,3.0,11.9,478.0,304.19,227.16
2018,3,14,15,45,748.5,90.5,2.9,11.75,434.5,258.23,185.01
2018,3,14,16,0,740.0,81.0,2.8,11.6,391.0,209.27,140.78
2018,3,14,16,15,740.5,71.5,2.5,11.2,349.0,161.85,99.27
2018,3,14,16,30,741.0,62.0,2.2,10.8,307.0,113.96,61.73
2018,3,14,16,45,690.5,57.0,1.9,10.35,255.0,67.85,36.02
2018,3,14,17,0,640.0,52.0,1.6,9.9,203.0,38.52,29.34
2018,3,14,17,15,563.0,45.0,1.6,9.25,154.0,31.81,23.08
2018,3,14,17,30,486.0,38.0,1.6,8.6,105.0,28.39,19.55
2018,3,14,17,45,312.0,28.0,1.55,8.0,64.0,21.93,11.76
2018,3,14,18,0,138.0,18.0,1.5,7.4,23.0,17.69,0.0
