Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,18,15,69.0,9.0,1.6,7.2,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,15,6,15,13.0,5.5,1.9,4.5,6.0,0.0,0.0
2018,3,15,6,30,26.0,11.0,2.2,5.4,12.0,18.28,0.0
2018,3,15,6,45,118.5,28.5,2.5,6.35,42.5,81.84,49.2
2018,3,15,7,0,211.0,46.0,2.8,7.3,73.0,149.55,116.99
2018,3,15,7,15,326.5,54.5,3.0,7.75,118.5,215.25,175.8
2018,3,15,7,30,442.0,63.0,3.2,8.2,164.0,293.77,244.9
2018,3,15,7,45,349.0,90.5,3.4,8.7,182.5,293.08,246.44
2018,3,15,8,0,256.0,118.0,3.6,9.2,201.0,278.51,234.61
2018,3,15,8,15,222.5,139.0,3.7,9.5,219.5,290.44,244.37
2018,3,15,8,30,189.0,160.0,3.8,9.8,238.0,291.82,244.71
2018,3,15,8,45,296.0,170.0,3.95,10.05,308.5,383.28,321.14
2018,3,15,9,0,403.0,180.0,4.1,10.3,379.0,480.79,400.49
2018,3,15,9,15,373.5,192.5,4.15,10.45,389.5,474.3,393.83
2018,3,15,9,30,344.0,205.0,4.2,10.6,400.0,473.01,391.46
2018,3,15,9,45,199.0,224.5,4.25,10.8,339.0,384.03,316.32
2018,3,15,10,0,54.0,244.0,4.3,11.0,278.0,289.68,235.63
2018,3,15,10,15,127.0,273.0,4.35,11.05,358.5,382.26,311.73
2018,3,15,10,30,200.0,302.0,4.4,11.1,439.0,468.68,380.94
2018,3,15,10,45,170.5,314.5,4.4,11.15,434.0,457.4,370.24
2018,3,15,11,0,141.0,327.0,4.4,11.2,429.0,445.13,359.18
2018,3,15,11,15,197.0,319.5,4.5,11.2,465.5,478.79,387.09
2018,3,15,11,30,253.0,312.0,4.6,11.2,502.0,516.06,417.36
2018,3,15,11,45,176.5,300.0,4.65,11.2,433.5,436.35,353.04
2018,3,15,12,0,100.0,288.0,4.7,11.2,365.0,362.21,292.54
2018,3,15,12,15,67.5,269.5,4.8,11.25,321.5,313.8,253.27
2018,3,15,12,30,35.0,251.0,4.9,11.3,278.0,269.78,217.11
2018,3,15,12,45,19.5,193.5,5.05,11.3,208.5,201.55,161.74
2018,3,15,13,0,4.0,136.0,5.2,11.3,139.0,134.28,106.39
2018,3,15,13,15,8.0,160.0,5.15,11.2,166.0,159.73,127.61
2018,3,15,13,30,12.0,184.0,5.1,11.1,193.0,184.71,148.28
2018,3,15,13,45,147.0,210.5,5.0,11.0,312.0,287.05,234.2
2018,3,15,14,0,282.0,237.0,4.9,10.9,431.0,377.7,308.02
2018,3,15,14,15,377.0,203.5,4.8,10.8,451.0,381.46,310.93
2018,3,15,14,30,472.0,170.0,4.7,10.7,471.0,378.82,307.81
2018,3,15,14,45,243.5,161.5,4.6,10.65,316.5,252.86,204.57
2018,3,15,15,0,15.0,153.0,4.5,10.6,162.0,151.91,122.31
2018,3,15,15,15,14.5,154.0,4.5,10.6,162.0,151.4,122.23
2018,3,15,15,30,14.0,155.0,4.5,10.6,162.0,150.7,121.87
2018,3,15,15,45,13.0,132.0,4.3,10.5,138.0,128.28,103.34
2018,3,15,16,0,12.0,109.0,4.1,10.4,114.0,106.05,84.82
2018,3,15,16,15,25.0,102.0,4.0,10.25,111.0,97.94,77.56
2018,3,15,16,30,38.0,95.0,3.9,10.1,108.0,90.52,70.93
2018,3,15,16,45,40.0,77.5,3.8,9.9,89.0,72.63,56.2
2018,3,15,17,0,42.0,60.0,3.7,9.7,70.0,55.46,44.65
2018,3,15,17,15,31.5,45.5,3.65,9.45,52.0,42.67,32.81
2018,3,15,17,30,21.0,31.0,3.6,9.2,34.0,29.62,20.6
2018,3,15,17,45,14.5,19.5,3.5,8.95,21.0,18.92,9.61
2018,3,15,18,0,8.0,8.0,3.4,8.7,8.0,7.86,0.0
2018,3,15,18,15,4.0,4.0,3.45,8.7,4.0,3.93,0.0
2018,3,15,18,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,16,6,15,3.5,3.0,2.0,7.2,3.0,0.0,0.0
2018,3,16,6,30,7.0,6.0,2.2,7.4,6.0,7.94,0.0
2018,3,16,6,45,3.5,11.5,2.4,7.6,11.5,12.36,3.38
2018,3,16,7,0,0.0,17.0,2.6,7.8,17.0,16.39,8.24
2018,3,16,7,15,5.0,31.0,2.75,7.85,32.0,32.07,22.09
2018,3,16,7,30,10.0,45.0,2.9,7.9,47.0,48.18,36.41
2018,3,16,7,45,113.0,82.0,3.05,7.9,118.5,149.05,124.69
2018,3,16,8,0,216.0,119.0,3.2,7.9,190.0,258.69,219.0
2018,3,16,8,15,146.0,117.0,3.3,8.05,168.5,213.54,180.23
2018,3,16,8,30,76.0,115.0,3.4,8.2,147.0,171.05,143.01
2018,3,16,8,45,251.5,120.5,3.55,8.3,243.0,299.34,254.22
2018,3,16,9,0,427.0,126.0,3.7,8.4,339.0,438.99,371.02
2018,3,16,9,15,357.0,163.0,3.8,8.5,351.5,440.07,368.9
2018,3,16,9,30,287.0,200.0,3.9,8.6,364.0,427.59,356.37
2018,3,16,9,45,366.0,219.0,4.0,8.7,442.5,510.67,423.43
2018,3,16,10,0,445.0,238.0,4.1,8.8,521.0,602.18,495.18
2018,3,16,10,15,470.5,239.5,4.15,8.9,551.5,626.73,513.52
2018,3,16,10,30,496.0,241.0,4.2,9.0,582.0,650.1,531.22
2018,3,16,10,45,449.0,248.5,4.3,9.05,565.5,621.1,507.48
2018,3,16,11,0,402.0,256.0,4.4,9.1,549.0,589.98,482.25
2018,3,16,11,15,219.5,235.0,4.45,9.25,395.5,415.77,341.37
2018,3,16,11,30,37.0,214.0,4.5,9.4,242.0,240.46,194.97
2018,3,16,11,45,51.0,258.5,4.5,9.55,297.5,294.46,239.05
2018,3,16,12,0,65.0,303.0,4.5,9.7,353.0,347.43,281.28
2018,3,16,12,15,53.0,276.5,4.55,9.9,317.5,310.04,250.79
2018,3,16,12,30,41.0,250.0,4.6,10.1,282.0,273.32,220.92
2018,3,16,12,45,164.0,255.0,4.7,10.3,379.5,364.88,297.76
2018,3,16,13,0,287.0,260.0,4.8,10.5,477.0,448.53,366.21
2018,3,16,13,15,347.5,267.0,4.8,10.55,524.5,484.65,394.84
2018,3,16,13,30,408.0,274.0,4.8,10.6,572.0,515.75,419.18
2018,3,16,13,45,306.5,279.5,4.85,10.65,499.5,444.77,361.3
2018,3,16,14,0,205.0,285.0,4.9,10.7,427.0,381.34,309.4
2018,3,16,14,15,250.5,275.5,4.95,10.65,441.5,383.97,311.79
2018,3,16,14,30,296.0,266.0,5.0,10.6,456.0,384.42,311.69
2018,3,16,14,45,265.0,241.0,5.0,10.55,404.0,333.56,269.99
2018,3,16,15,0,234.0,216.0,5.0,10.5,352.0,285.27,230.15
2018,3,16,15,15,322.5,198.0,5.0,10.5,370.0,287.12,229.12
2018,3,16,15,30,411.0,180.0,5.0,10.5,388.0,276.65,216.37
2018,3,16,15,45,437.0,156.5,4.85,10.2,359.0,240.39,183.08
2018,3,16,16,0,463.0,133.0,4.7,9.9,330.0,201.41,147.19
2018,3,16,16,15,492.0,112.0,4.4,9.6,298.5,162.29,111.6
2018,3,16,16,30,521.0,91.0,4.1,9.3,267.0,119.52,75.5
2018,3,16,16,45,418.0,86.5,3.8,8.95,212.5,82.58,54.43
2018,3,16,17,0,315.0,82.0,3.5,8.6,158.0,59.53,48.55
2018,3,16,17,15,253.5,66.0,3.25,8.2,118.0,49.04,38.76
2018,3,16,17,30,192.0,50.0,3.0,7.8,78.0,38.02,28.24
2018,3,16,17,45,122.5,33.5,2.8,7.4,48.5,27.71,17.19
2018,3,16,18,0,53.0,17.0,2.6,7.0,19.0,14.4,0.0
2018,3,16,18,15,26.5,8.5,2.5,6.85,9.5,8.36,0.0
2018,3,16,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,6,15,14.5,7.5,1.35,5.4,8.0,0.0,0.0
2018,3,17,6,30,29.0,15.0,1.5,6.0,16.0,23.35,0.0
2018,3,17,6,45,80.5,32.5,1.65,6.65,42.0,76.5,51.59
2018,3,17,7,0,132.0,50.0,1.8,7.3,68.0,118.73,93.29
2018,3,17,7,15,325.0,57.5,1.95,7.6,128.0,221.13,181.45
2018,3,17,7,30,518.0,65.0,2.1,7.9,188.0,336.6,280.35
2018,3,17,7,45,544.0,75.0,2.2,8.25,231.5,381.9,320.09
2018,3,17,8,0,570.0,85.0,2.3,8.6,275.0,427.9,359.22
2018,3,17,8,15,391.0,107.0,2.25,8.8,247.0,363.03,305.42
2018,3,17,8,30,212.0,129.0,2.2,9.0,219.0,279.29,234.4
2018,3,17,8,45,128.0,140.0,2.2,9.25,196.0,234.26,195.47
2018,3,17,9,0,44.0,151.0,2.2,9.5,173.0,184.47,151.64
2018,3,17,9,15,38.5,145.0,2.1,9.65,165.5,174.25,142.72
2018,3,17,9,30,33.0,139.0,2.0,9.8,158.0,164.08,133.74
2018,3,17,9,45,116.5,196.5,1.95,10.0,270.0,293.6,241.27
2018,3,17,10,0,200.0,254.0,1.9,10.2,382.0,419.33,341.05
2018,3,17,10,15,227.5,220.5,1.85,10.35,373.0,412.33,335.27
2018,3,17,10,30,255.0,187.0,1.8,10.5,364.0,398.69,325.32
2018,3,17,10,45,144.0,202.0,1.75,10.65,302.5,320.94,260.49
2018,3,17,11,0,33.0,217.0,1.7,10.8,241.0,242.28,194.09
2018,3,17,11,15,95.0,288.0,1.7,11.0,359.5,367.31,294.05
2018,3,17,11,30,157.0,359.0,1.7,11.2,478.0,485.46,384.11
2018,3,17,11,45,136.0,363.0,1.7,11.4,467.0,469.09,369.76
2018,3,17,12,0,115.0,367.0,1.7,11.6,456.0,452.6,356.32
2018,3,17,12,15,67.5,311.5,1.75,11.7,363.5,355.43,281.31
2018,3,17,12,30,20.0,256.0,1.8,11.8,271.0,262.54,208.11
2018,3,17,12,45,57.5,282.5,1.85,11.85,326.0,314.62,250.42
2018,3,17,13,0,95.0,309.0,1.9,11.9,381.0,362.93,288.57
2018,3,17,13,15,180.5,310.5,1.95,11.9,444.5,416.66,331.63
2018,3,17,13,30,266.0,312.0,2.0,11.9,508.0,463.33,368.35
2018,3,17,13,45,374.5,281.0,2.05,11.85,547.0,487.87,388.3
2018,3,17,14,0,483.0,250.0,2.1,11.8,586.0,503.06,400.46
2018,3,17,14,15,306.0,245.0,2.1,11.75,454.5,386.45,308.7
2018,3,17,14,30,129.0,240.0,2.1,11.7,323.0,284.54,227.73
2018,3,17,14,45,153.0,212.5,2.1,11.65,305.5,263.29,210.98
2018,3,17,15,0,177.0,185.0,2.1,11.6,288.0,236.47,188.86
2018,3,17,15,15,295.5,183.5,2.1,11.6,340.5,266.32,210.27
2018,3,17,15,30,414.0,182.0,2.1,11.6,393.0,280.65,217.03
2018,3,17,15,45,430.0,159.0,1.9,11.4,360.5,242.21,182.67
2018,3,17,16,0,446.0,136.0,1.7,11.2,328.0,202.04,146.78
2018,3,17,16,15,401.5,121.0,1.5,10.8,278.0,157.74,110.7
2018,3,17,16,30,357.0,106.0,1.3,10.4,228.0,117.9,80.26
2018,3,17,16,45,466.5,83.0,1.05,9.95,215.0,83.49,52.94
2018,3,17,17,0,576.0,60.0,0.8,9.5,202.0,41.16,31.82
2018,3,17,17,15,504.0,52.5,0.85,8.95,155.5,37.8,28.62
2018,3,17,17,30,432.0,45.0,0.9,8.4,109.0,34.35,25.04
2018,3,17,17,45,298.0,33.0,0.95,7.85,69.0,26.25,16.3
2018,3,17,18,0,164.0,21.0,1.0,7.3,29.0,16.7,0.0
2018,3,17,18,15,82.0,10.5,1.0,7.05,14.5,10.32,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,3.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,6,15,92.5,10.0,0.4,4.2,14.0,9.83,0.0
2018,3,18,6,30,185.0,20.0,0.4,4.5,28.0,86.23,0.0
2018,3,18,6,45,309.0,31.0,0.4,4.8,66.5,160.85,115.2
2018,3,18,7,0,433.0,42.0,0.4,5.1,105.0,235.57,186.84
2018,3,18,7,15,352.0,63.0,0.45,5.75,127.5,241.19,197.18
2018,3,18,7,30,271.0,84.0,0.5,6.4,150.0,232.99,193.51
2018,3,18,7,45,220.5,109.0,0.6,7.05,171.0,245.25,204.8
2018,3,18,8,0,170.0,134.0,0.7,7.7,192.0,245.44,204.77
2018,3,18,8,15,234.0,150.5,0.75,8.45,243.0,313.39,260.58
2018,3,18,8,30,298.0,167.0,0.8,9.2,294.0,378.1,311.88
2018,3,18,8,45,336.5,180.5,0.85,10.0,339.5,425.76,348.15
2018,3,18,9,0,375.0,194.0,0.9,10.8,385.0,474.67,384.62
2018,3,18,9,15,329.0,221.0,0.95,11.2,399.0,479.05,385.38
2018,3,18,9,30,283.0,248.0,1.0,11.6,413.0,479.8,383.64
2018,3,18,9,45,243.5,274.0,1.05,12.0,422.5,473.72,376.98
2018,3,18,10,0,204.0,300.0,1.1,12.4,432.0,472.68,374.0
2018,3,18,10,15,212.0,315.0,1.05,12.65,457.5,494.89,389.37
2018,3,18,10,30,220.0,330.0,1.0,12.9,483.0,516.36,403.8
2018,3,18,10,45,252.5,336.0,0.95,13.15,517.5,553.2,429.9
2018,3,18,11,0,285.0,342.0,0.9,13.4,552.0,582.79,450.29
2018,3,18,11,15,255.5,354.0,0.8,13.55,545.5,567.99,436.9
2018,3,18,11,30,226.0,366.0,0.7,13.7,539.0,547.78,420.24
2018,3,18,11,45,217.5,373.0,0.6,13.85,541.0,543.46,415.6
2018,3,18,12,0,209.0,380.0,0.5,14.0,543.0,538.43,410.31
2018,3,18,12,15,228.5,378.0,0.45,13.9,556.0,545.18,415.1
2018,3,18,12,30,248.0,376.0,0.4,13.8,569.0,550.55,418.73
2018,3,18,12,45,236.5,373.5,0.35,13.7,556.0,531.66,404.5
2018,3,18,13,0,225.0,371.0,0.3,13.6,543.0,512.57,390.41
2018,3,18,13,15,203.5,364.5,0.4,13.5,518.0,483.04,369.99
2018,3,18,13,30,182.0,358.0,0.5,13.4,493.0,454.23,349.87
2018,3,18,13,45,204.5,344.0,0.6,13.35,491.0,445.98,345.22
2018,3,18,14,0,227.0,330.0,0.7,13.3,489.0,435.82,338.64
2018,3,18,14,15,195.0,317.0,0.7,13.15,449.5,395.79,308.51
2018,3,18,14,30,163.0,304.0,0.7,13.0,410.0,357.95,280.01
2018,3,18,14,45,124.5,281.5,0.75,12.9,359.5,311.46,244.79
2018,3,18,15,0,86.0,259.0,0.8,12.8,309.0,271.65,214.46
2018,3,18,15,15,63.0,230.0,0.8,12.8,265.5,232.39,184.03
2018,3,18,15,30,40.0,201.0,0.8,12.8,222.0,195.54,155.32
2018,3,18,15,45,54.0,187.0,0.7,12.35,212.0,183.07,145.24
2018,3,18,16,0,68.0,173.0,0.6,11.9,202.0,169.07,133.52
2018,3,18,16,15,105.0,155.5,0.65,11.5,194.5,150.26,116.79
2018,3,18,16,30,142.0,138.0,0.7,11.1,187.0,131.54,100.31
2018,3,18,16,45,168.5,115.0,0.7,10.7,164.0,104.43,78.82
2018,3,18,17,0,195.0,92.0,0.7,10.3,141.0,71.41,58.84
2018,3,18,17,15,177.0,73.0,0.75,10.05,109.5,57.79,46.38
2018,3,18,17,30,159.0,54.0,0.8,9.8,78.0,43.63,33.12
2018,3,18,17,45,103.5,37.0,0.85,9.55,50.0,30.44,19.9
2018,3,18,18,0,48.0,20.0,0.9,9.3,22.0,16.82,0.0
2018,3,18,18,15,24.0,10.0,0.9,9.15,11.0,9.83,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,19,6,15,119.0,11.0,1.25,3.9,17.0,41.99,0.0
2018,3,19,6,30,238.0,22.0,1.4,4.7,34.0,106.26,0.0
2018,3,19,6,45,339.0,31.5,1.5,5.5,70.5,173.54,127.54
2018,3,19,7,0,440.0,41.0,1.6,6.3,107.0,239.42,191.57
2018,3,19,7,15,479.5,54.0,1.75,7.05,151.5,290.64,239.19
2018,3,19,7,30,519.0,67.0,1.9,7.8,196.0,344.47,287.18
2018,3,19,7,45,539.0,79.5,2.05,8.5,240.0,389.62,326.32
2018,3,19,8,0,559.0,92.0,2.2,9.2,284.0,435.01,364.11
2018,3,19,8,15,691.5,81.5,2.35,9.9,356.0,522.08,434.99
2018,3,19,8,30,824.0,71.0,2.5,10.6,428.0,614.16,507.56
2018,3,19,8,45,741.0,99.0,2.65,11.3,447.0,617.3,507.24
2018,3,19,9,0,658.0,127.0,2.8,12.0,466.0,610.5,499.43
2018,3,19,9,15,652.0,140.5,2.8,12.35,500.0,636.07,517.38
2018,3,19,9,30,646.0,154.0,2.8,12.7,534.0,659.03,532.8
2018,3,19,9,45,725.5,140.5,2.8,13.1,592.5,715.39,574.43
2018,3,19,10,0,805.0,127.0,2.8,13.5,651.0,769.65,611.86
2018,3,19,10,15,698.0,172.5,2.7,13.8,642.0,744.41,590.21
2018,3,19,10,30,591.0,218.0,2.6,14.1,633.0,708.02,559.22
2018,3,19,10,45,570.0,236.5,2.55,14.4,647.5,711.3,559.53
2018,3,19,11,0,549.0,255.0,2.5,14.7,662.0,712.0,557.69
2018,3,19,11,15,549.0,262.5,2.5,15.05,677.0,716.03,559.14
2018,3,19,11,30,549.0,270.0,2.5,15.4,692.0,717.95,559.09
2018,3,19,11,45,490.5,296.0,2.5,15.75,676.0,690.04,536.2
2018,3,19,12,0,432.0,322.0,2.5,16.1,660.0,661.0,512.73
2018,3,19,12,15,350.0,345.5,2.45,16.4,619.5,609.17,472.22
2018,3,19,12,30,268.0,369.0,2.4,16.7,579.0,561.34,434.55
2018,3,19,12,45,245.5,370.0,2.3,17.05,561.0,536.79,415.25
2018,3,19,13,0,223.0,371.0,2.2,17.4,543.0,512.0,395.67
2018,3,19,13,15,226.5,361.5,2.05,17.55,533.0,496.36,383.61
2018,3,19,13,30,230.0,352.0,1.9,17.7,523.0,480.0,370.9
2018,3,19,13,45,228.0,341.0,1.75,17.9,506.0,458.21,353.97
2018,3,19,14,0,226.0,330.0,1.6,18.1,489.0,436.09,336.73
2018,3,19,14,15,246.0,310.5,1.45,17.85,477.0,415.54,321.36
2018,3,19,14,30,266.0,291.0,1.3,17.6,465.0,394.94,305.51
2018,3,19,14,45,353.5,253.0,1.2,17.4,470.0,386.39,298.35
2018,3,19,15,0,441.0,215.0,1.1,17.2,475.0,366.97,281.6
2018,3,19,15,15,407.5,204.5,1.1,17.2,431.5,322.88,246.23
2018,3,19,15,30,374.0,194.0,1.1,17.2,388.0,285.02,215.52
2018,3,19,15,45,294.5,185.0,0.85,16.75,329.0,235.91,177.22
2018,3,19,16,0,215.0,176.0,0.6,16.3,270.0,198.49,149.06
2018,3,19,16,15,268.5,149.5,0.6,15.95,252.5,167.34,121.54
2018,3,19,16,30,322.0,123.0,0.6,15.6,235.0,135.11,93.8
2018,3,19,16,45,291.5,104.5,0.6,15.25,193.5,99.32,69.19
2018,3,19,17,0,261.0,86.0,0.6,14.9,152.0,67.13,54.04
2018,3,19,17,15,204.5,70.0,0.75,14.3,114.5,55.61,43.71
2018,3,19,17,30,148.0,54.0,0.9,13.7,77.0,43.63,32.64
2018,3,19,17,45,97.5,36.0,1.0,13.1,49.0,29.69,19.17
2018,3,19,18,0,47.0,18.0,1.1,12.5,21.0,15.25,0.0
2018,3,19,18,15,23.5,9.0,1.1,12.25,10.5,8.85,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,20,6,15,8.0,3.5,0.7,8.85,4.0,5.57,0.0
2018,3,20,6,30,16.0,7.0,0.9,8.9,8.0,12.47,0.0
2018,3,20,6,45,8.0,12.5,1.15,8.95,13.0,15.01,6.45
2018,3,20,7,0,0.0,18.0,1.4,9.0,18.0,17.36,9.19
2018,3,20,7,15,0.0,24.0,1.35,9.15,24.0,23.15,14.43
2018,3,20,7,30,0.0,30.0,1.3,9.3,30.0,28.95,19.6
2018,3,20,7,45,0.0,37.5,1.25,9.5,37.5,36.2,25.94
2018,3,20,8,0,0.0,45.0,1.2,9.7,45.0,43.46,32.18
2018,3,20,8,15,0.0,48.5,1.2,9.9,48.5,46.85,34.99
2018,3,20,8,30,0.0,52.0,1.2,10.1,52.0,50.24,37.77
2018,3,20,8,45,0.0,62.0,1.2,10.3,62.0,59.93,45.88
2018,3,20,9,0,0.0,72.0,1.2,10.5,72.0,69.62,53.9
2018,3,20,9,15,0.0,77.5,1.5,10.6,77.5,74.96,58.21
2018,3,20,9,30,0.0,83.0,1.8,10.7,83.0,80.3,62.51
2018,3,20,9,45,0.0,105.0,2.1,10.8,105.0,101.86,80.34
2018,3,20,10,0,0.0,127.0,2.4,10.9,127.0,123.58,98.14
2018,3,20,10,15,0.0,130.0,2.65,10.95,130.0,126.46,100.3
2018,3,20,10,30,0.0,133.0,2.9,11.0,133.0,129.34,102.5
2018,3,20,10,45,0.5,131.0,3.2,11.05,131.5,127.7,101.03
2018,3,20,11,0,1.0,129.0,3.5,11.1,130.0,126.08,99.6
2018,3,20,11,15,0.5,133.5,3.6,11.15,134.0,130.03,102.72
2018,3,20,11,30,0.0,138.0,3.7,11.2,138.0,133.96,105.83
2018,3,20,11,45,0.5,143.0,3.75,11.3,143.5,139.16,110.01
2018,3,20,12,0,1.0,148.0,3.8,11.4,149.0,144.32,114.17
2018,3,20,12,15,0.5,127.5,3.85,11.35,128.0,123.93,97.46
2018,3,20,12,30,0.0,107.0,3.9,11.3,107.0,103.65,80.79
2018,3,20,12,45,0.0,96.0,3.95,11.3,96.0,92.99,72.03
2018,3,20,13,0,0.0,85.0,4.0,11.3,85.0,82.33,63.24
2018,3,20,13,15,0.0,78.5,3.85,11.35,78.5,76.01,58.04
2018,3,20,13,30,0.0,72.0,3.7,11.4,72.0,69.7,52.84
2018,3,20,13,45,0.0,73.5,3.6,11.4,73.5,71.15,54.12
2018,3,20,14,0,0.0,75.0,3.5,11.4,75.0,72.59,55.4
2018,3,20,14,15,0.0,76.0,3.4,11.35,76.0,73.55,56.31
2018,3,20,14,30,0.0,77.0,3.3,11.3,77.0,74.51,57.24
2018,3,20,14,45,0.0,77.5,3.2,11.3,77.5,74.98,57.76
2018,3,20,15,0,0.0,78.0,3.1,11.3,78.0,75.46,58.31
2018,3,20,15,15,0.0,81.5,3.1,11.3,81.5,78.84,61.32
2018,3,20,15,30,0.0,85.0,3.1,11.3,85.0,82.22,64.35
2018,3,20,15,45,0.0,81.5,2.95,11.1,81.5,78.82,61.72
2018,3,20,16,0,0.0,78.0,2.8,10.9,78.0,75.43,59.08
2018,3,20,16,15,0.0,76.0,2.85,10.8,76.0,73.42,57.57
2018,3,20,16,30,0.0,74.0,2.9,10.7,74.0,71.23,55.84
2018,3,20,16,45,0.0,65.0,2.95,10.55,65.0,62.61,48.52
2018,3,20,17,0,0.0,56.0,3.0,10.4,56.0,53.96,43.27
2018,3,20,17,15,0.0,44.0,2.85,10.25,44.0,42.5,32.71
2018,3,20,17,30,0.0,32.0,2.7,10.1,32.0,30.9,21.87
2018,3,20,17,45,5.0,21.0,2.55,9.9,21.5,20.27,11.61
2018,3,20,18,0,10.0,10.0,2.4,9.7,11.0,9.72,0.0
2018,3,20,18,15,5.0,5.0,2.75,9.8,5.5,4.91,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.7,10.5,2.0,1.97,0.0
2018,3,21,6,30,0.0,4.0,1.7,10.8,4.0,3.85,0.0
2018,3,21,6,45,0.0,5.5,1.65,11.1,5.5,5.3,0.0
2018,3,21,7,0,0.0,7.0,1.6,11.4,7.0,6.74,0.08
2018,3,21,7,15,0.0,8.5,1.7,11.75,8.5,8.19,1.4
2018,3,21,7,30,0.0,10.0,1.8,12.1,10.0,9.64,2.68
2018,3,21,7,45,0.0,20.5,1.85,12.4,20.5,19.78,11.45
2018,3,21,8,0,0.0,31.0,1.9,12.7,31.0,29.92,20.15
2018,3,21,8,15,0.0,39.0,2.05,12.95,39.0,37.66,26.68
2018,3,21,8,30,0.0,47.0,2.2,13.2,47.0,45.4,33.15
2018,3,21,8,45,0.0,60.0,2.3,13.5,60.0,57.99,43.63
2018,3,21,9,0,0.0,73.0,2.4,13.8,73.0,70.59,53.99
2018,3,21,9,15,0.0,103.0,2.55,14.1,103.0,100.0,78.21
2018,3,21,9,30,0.0,133.0,2.7,14.4,133.0,129.88,102.45
2018,3,21,9,45,1.0,150.0,2.85,14.7,150.5,147.48,116.44
2018,3,21,10,0,2.0,167.0,3.0,15.0,168.0,165.07,130.33
2018,3,21,10,15,3.5,178.5,3.15,15.4,181.0,177.51,139.94
2018,3,21,10,30,5.0,190.0,3.3,15.8,194.0,189.93,149.5
2018,3,21,10,45,10.0,221.0,3.45,16.15,228.5,224.58,176.81
2018,3,21,11,0,15.0,252.0,3.6,16.5,263.0,259.1,203.68
2018,3,21,11,15,15.5,259.0,3.7,16.75,270.5,265.88,208.56
2018,3,21,11,30,16.0,266.0,3.8,17.0,278.0,272.57,213.46
2018,3,21,11,45,12.5,241.5,3.9,17.25,251.0,245.03,191.56
2018,3,21,12,0,9.0,217.0,4.0,17.5,224.0,217.81,169.93
2018,3,21,12,15,15.5,251.0,3.9,17.55,263.0,255.39,199.55
2018,3,21,12,30,22.0,285.0,3.8,17.6,302.0,292.38,228.31
2018,3,21,12,45,36.5,311.5,3.75,17.65,340.0,328.04,256.08
2018,3,21,13,0,51.0,338.0,3.7,17.7,378.0,360.95,281.5
2018,3,21,13,15,46.0,326.5,3.6,17.7,362.0,343.46,267.91
2018,3,21,13,30,41.0,315.0,3.5,17.7,346.0,326.27,254.72
2018,3,21,13,45,80.5,323.0,3.4,17.7,381.0,354.56,277.36
2018,3,21,14,0,120.0,331.0,3.3,17.7,416.0,377.63,295.49
2018,3,21,14,15,165.5,314.0,3.35,17.7,426.0,379.45,297.38
2018,3,21,14,30,211.0,297.0,3.4,17.7,436.0,377.5,296.0
2018,3,21,14,45,199.0,284.0,3.45,17.7,409.5,348.88,273.45
2018,3,21,15,0,187.0,271.0,3.5,17.7,383.0,320.99,251.36
2018,3,21,15,15,122.5,237.0,3.5,17.7,308.0,257.3,201.58
2018,3,21,15,30,58.0,203.0,3.5,17.7,233.0,203.62,159.9
2018,3,21,15,45,72.0,189.0,3.3,17.25,223.0,190.42,149.18
2018,3,21,16,0,86.0,175.0,3.1,16.8,213.0,175.7,136.85
2018,3,21,16,15,101.5,147.5,3.1,16.45,187.0,144.94,111.13
2018,3,21,16,30,117.0,120.0,3.1,16.1,161.0,116.91,87.7
2018,3,21,16,45,206.5,97.0,3.05,15.8,156.0,90.74,64.3
2018,3,21,17,0,296.0,74.0,3.0,15.5,151.0,54.62,42.95
2018,3,21,17,15,305.0,62.5,2.95,15.25,126.0,45.64,34.81
2018,3,21,17,30,314.0,51.0,2.9,15.0,101.0,38.31,27.89
2018,3,21,17,45,225.5,37.5,2.85,14.8,66.5,28.88,18.64
2018,3,21,18,0,137.0,24.0,2.8,14.6,32.0,18.95,0.17
2018,3,21,18,15,68.5,12.0,2.9,14.5,16.0,11.8,0.0
2018,3,21,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,3.35,12.35,4.0,3.93,0.0
2018,3,22,6,30,0.0,8.0,3.4,12.4,8.0,7.71,0.0
2018,3,22,6,45,0.0,13.0,3.4,12.45,13.0,12.53,4.58
2018,3,22,7,0,0.0,18.0,3.4,12.5,18.0,17.36,9.04
2018,3,22,7,15,0.0,28.0,3.5,12.65,28.0,27.02,17.49
2018,3,22,7,30,0.0,38.0,3.6,12.8,38.0,36.69,25.9
2018,3,22,7,45,0.0,35.0,3.7,12.9,35.0,33.79,23.43
2018,3,22,8,0,0.0,32.0,3.8,13.0,32.0,30.89,20.91
2018,3,22,8,15,0.0,41.0,3.9,13.15,41.0,39.6,28.28
2018,3,22,8,30,0.0,50.0,4.0,13.3,50.0,48.31,35.56
2018,3,22,8,45,0.0,46.5,4.05,13.4,46.5,44.93,32.56
2018,3,22,9,0,0.0,43.0,4.1,13.5,43.0,41.55,29.59
2018,3,22,9,15,0.0,71.0,4.25,13.6,71.0,68.67,52.25
2018,3,22,9,30,0.0,99.0,4.4,13.7,99.0,95.95,74.79
2018,3,22,9,45,2.5,120.0,4.6,13.75,121.5,118.65,93.43
2018,3,22,10,0,5.0,141.0,4.8,13.8,144.0,141.42,112.01
2018,3,22,10,15,73.0,223.5,4.95,13.8,275.5,283.68,229.39
2018,3,22,10,30,141.0,306.0,5.1,13.8,407.0,430.53,346.59
2018,3,22,10,45,379.5,266.0,5.2,13.85,550.0,593.84,479.32
2018,3,22,11,0,618.0,226.0,5.3,13.9,693.0,747.18,600.25
2018,3,22,11,15,764.5,167.0,5.35,13.85,757.0,802.54,643.19
2018,3,22,11,30,911.0,108.0,5.4,13.8,821.0,850.35,678.35
2018,3,22,11,45,925.5,103.0,5.5,13.8,833.5,847.85,676.44
2018,3,22,12,0,940.0,98.0,5.6,13.8,846.0,842.02,672.44
2018,3,22,12,15,940.5,98.0,5.6,13.85,846.5,826.95,661.08
2018,3,22,12,30,941.0,98.0,5.6,13.9,847.0,808.81,647.57
2018,3,22,12,45,939.0,98.0,5.65,13.95,839.0,785.86,630.76
2018,3,22,13,0,937.0,98.0,5.7,14.0,831.0,760.11,611.87
2018,3,22,13,15,936.0,96.0,5.65,14.05,815.5,730.45,589.63
2018,3,22,13,30,935.0,94.0,5.6,14.1,800.0,698.22,564.2
2018,3,22,13,45,932.0,91.5,5.6,14.15,777.0,661.84,534.9
2018,3,22,14,0,929.0,89.0,5.6,14.2,754.0,623.29,503.36
2018,3,22,14,15,921.5,88.0,5.55,14.05,724.0,581.71,468.97
2018,3,22,14,30,914.0,87.0,5.5,13.9,694.0,538.62,432.59
2018,3,22,14,45,902.5,85.0,5.5,13.8,656.5,491.5,392.17
2018,3,22,15,0,891.0,83.0,5.5,13.7,619.0,443.66,350.15
2018,3,22,15,15,874.5,81.0,5.5,13.7,575.5,393.48,305.2
2018,3,22,15,30,858.0,79.0,5.5,13.7,532.0,343.49,259.57
2018,3,22,15,45,837.5,76.5,5.45,13.05,485.5,288.52,209.99
2018,3,22,16,0,817.0,74.0,5.4,12.4,439.0,238.47,164.37
2018,3,22,16,15,789.0,71.0,5.2,11.9,389.5,188.12,119.95
2018,3,22,16,30,761.0,68.0,5.0,11.4,340.0,140.19,80.93
2018,3,22,16,45,717.0,63.5,4.85,10.85,288.0,92.6,49.36
2018,3,22,17,0,673.0,59.0,4.7,10.3,236.0,45.76,35.87
2018,3,22,17,15,596.5,52.5,4.55,9.7,183.5,36.8,27.66
2018,3,22,17,30,520.0,46.0,4.4,9.1,131.0,34.16,24.94
2018,3,22,17,45,390.0,36.5,4.25,8.5,87.0,28.59,19.07
2018,3,22,18,0,260.0,27.0,4.1,7.9,43.0,22.79,4.15
2018,3,22,18,15,130.0,13.5,4.05,7.6,21.5,13.27,0.0
2018,3,22,18,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,7.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.05,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.3,2.0,0.0,0.0
2018,3,23,6,15,144.0,15.5,1.2,5.2,24.5,55.48,0.0
2018,3,23,6,30,273.0,28.0,1.3,6.1,47.0,133.29,65.73
2018,3,23,6,45,396.0,37.5,1.4,7.05,91.0,207.81,160.23
2018,3,23,7,0,519.0,47.0,1.5,8.0,135.0,287.82,231.98
2018,3,23,7,15,594.0,53.0,1.5,8.55,187.0,351.82,289.02
2018,3,23,7,30,669.0,59.0,1.5,9.1,239.0,421.1,348.31
2018,3,23,7,45,717.5,63.0,1.5,9.65,292.5,476.02,394.05
2018,3,23,8,0,766.0,67.0,1.5,10.2,346.0,535.75,441.66
2018,3,23,8,15,798.0,70.5,1.5,10.5,398.0,586.29,480.76
2018,3,23,8,30,830.0,74.0,1.5,10.8,450.0,636.88,518.64
2018,3,23,8,45,853.0,77.0,1.55,11.1,499.0,680.44,549.89
2018,3,23,9,0,876.0,80.0,1.6,11.4,548.0,718.81,575.96
2018,3,23,9,15,735.0,112.5,1.7,11.65,527.0,678.0,544.26
2018,3,23,9,30,594.0,145.0,1.8,11.9,506.0,621.43,500.14
2018,3,23,9,45,314.5,186.5,1.9,12.15,378.5,454.6,367.82
2018,3,23,10,0,35.0,228.0,2.0,12.4,251.0,258.79,206.7
2018,3,23,10,15,61.0,249.0,2.2,12.6,292.0,300.85,241.24
2018,3,23,10,30,87.0,270.0,2.4,12.8,333.0,343.02,274.6
2018,3,23,10,45,259.0,267.5,2.55,13.05,463.0,492.01,394.07
2018,3,23,11,0,431.0,265.0,2.7,13.3,593.0,634.41,503.62
2018,3,23,11,15,568.0,233.5,2.85,13.45,675.0,712.51,563.24
2018,3,23,11,30,705.0,202.0,3.0,13.6,757.0,786.45,619.22
2018,3,23,11,45,642.0,232.0,3.2,13.75,741.0,756.88,595.7
2018,3,23,12,0,579.0,262.0,3.4,13.9,725.0,724.82,570.97
2018,3,23,12,15,483.5,300.5,3.55,13.9,687.0,676.35,533.22
2018,3,23,12,30,388.0,339.0,3.7,13.9,649.0,626.96,494.49
2018,3,23,12,45,426.0,323.5,3.85,13.95,661.0,629.54,497.7
2018,3,23,13,0,464.0,308.0,4.0,14.0,673.0,627.69,497.2
2018,3,23,13,15,453.0,306.0,4.1,13.9,656.0,601.9,477.71
2018,3,23,13,30,442.0,304.0,4.2,13.8,639.0,575.53,457.76
2018,3,23,13,45,479.5,278.5,4.3,13.75,632.0,557.11,444.53
2018,3,23,14,0,517.0,253.0,4.4,13.7,625.0,535.26,428.09
2018,3,23,14,15,689.5,181.5,4.45,13.55,655.0,540.9,433.61
2018,3,23,14,30,862.0,110.0,4.5,13.4,685.0,533.91,427.46
2018,3,23,14,45,878.0,98.0,4.55,13.3,656.0,494.88,393.9
2018,3,23,15,0,894.0,86.0,4.6,13.2,627.0,450.4,354.97
2018,3,23,15,15,877.5,84.0,4.6,13.2,583.5,399.99,310.15
2018,3,23,15,30,861.0,82.0,4.6,13.2,540.0,346.0,261.6
2018,3,23,15,45,838.0,79.0,4.55,12.7,491.5,293.45,214.1
2018,3,23,16,0,815.0,76.0,4.5,12.2,443.0,242.31,167.7
2018,3,23,16,15,784.0,71.5,4.25,11.8,391.0,190.14,121.84
2018,3,23,16,30,753.0,67.0,4.0,11.4,339.0,140.7,81.46
2018,3,23,16,45,707.5,62.5,3.8,10.95,286.5,93.28,49.56
2018,3,23,17,0,662.0,58.0,3.6,10.5,234.0,46.91,28.95
2018,3,23,17,15,587.5,51.5,3.2,9.85,182.5,35.74,26.72
2018,3,23,17,30,513.0,45.0,2.8,9.2,131.0,33.02,23.96
2018,3,23,17,45,388.0,36.0,2.4,8.55,87.5,27.86,18.57
2018,3,23,18,0,263.0,27.0,2.0,7.9,44.0,22.51,6.03
2018,3,23,18,15,138.5,15.0,1.9,7.65,23.0,14.74,0.0
2018,3,23,18,30,14.0,3.0,1.8,7.4,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.75,7.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.0,6.25,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.0,6.3,2.0,0.0,0.0
2018,3,24,6,15,119.0,16.5,1.2,6.85,25.0,50.01,0.0
2018,3,24,6,30,228.0,31.0,1.4,7.4,48.0,126.66,72.15
2018,3,24,6,45,275.0,33.5,1.6,8.0,70.0,159.73,123.58
2018,3,24,7,0,322.0,36.0,1.8,8.6,92.0,193.59,156.81
2018,3,24,7,15,161.0,37.0,1.95,8.9,65.0,127.23,104.33
2018,3,24,7,30,0.0,38.0,2.1,9.2,38.0,36.69,26.29
2018,3,24,7,45,20.5,78.0,2.25,9.45,85.5,90.83,73.4
2018,3,24,8,0,41.0,118.0,2.4,9.7,133.0,147.16,121.5
2018,3,24,8,15,76.0,132.0,2.5,9.95,165.0,184.38,153.19
2018,3,24,8,30,111.0,146.0,2.6,10.2,197.0,230.76,192.07
2018,3,24,8,45,158.0,176.5,2.65,10.5,257.5,298.94,248.19
2018,3,24,9,0,205.0,207.0,2.7,10.8,318.0,369.01,304.49
2018,3,24,9,15,151.0,228.0,2.85,11.0,313.0,355.15,290.91
2018,3,24,9,30,97.0,249.0,3.0,11.2,308.0,330.55,269.03
2018,3,24,9,45,64.0,237.0,3.15,11.45,277.0,291.86,236.62
2018,3,24,10,0,31.0,225.0,3.3,11.7,246.0,252.52,203.51
2018,3,24,10,15,165.5,264.0,3.5,11.85,383.5,407.94,330.98
2018,3,24,10,30,300.0,303.0,3.7,12.0,521.0,564.83,454.24
2018,3,24,10,45,405.0,291.5,3.85,12.15,595.5,643.95,515.47
2018,3,24,11,0,510.0,280.0,4.0,12.3,670.0,716.41,571.19
2018,3,24,11,15,456.0,297.5,4.15,12.3,651.5,685.81,546.51
2018,3,24,11,30,402.0,315.0,4.3,12.3,633.0,653.59,521.31
2018,3,24,11,45,522.0,274.0,4.45,12.35,691.0,702.91,562.0
2018,3,24,12,0,642.0,233.0,4.6,12.4,749.0,749.49,599.75
2018,3,24,12,15,751.5,189.0,4.75,12.35,793.0,778.75,624.49
2018,3,24,12,30,861.0,145.0,4.9,12.3,837.0,801.87,642.74
2018,3,24,12,45,916.0,120.5,5.05,12.3,850.0,797.21,640.13
2018,3,24,13,0,971.0,96.0,5.2,12.3,863.0,788.85,634.97
2018,3,24,13,15,933.0,109.0,5.3,12.2,834.0,747.13,604.65
2018,3,24,13,30,895.0,122.0,5.4,12.1,805.0,704.65,571.65
2018,3,24,13,45,666.5,197.5,5.45,12.0,697.5,599.83,486.68
2018,3,24,14,0,438.0,273.0,5.5,11.9,590.0,508.95,411.89
2018,3,24,14,15,342.5,270.5,5.5,11.65,512.0,436.56,353.73
2018,3,24,14,30,247.0,268.0,5.5,11.4,434.0,369.44,299.31
2018,3,24,14,45,393.5,231.0,5.5,11.2,478.0,388.54,314.49
2018,3,24,15,0,540.0,194.0,5.5,11.0,522.0,396.88,318.82
2018,3,24,15,15,650.5,151.5,5.5,11.0,519.0,372.64,294.95
2018,3,24,15,30,761.0,109.0,5.5,11.0,516.0,337.52,260.05
2018,3,24,15,45,741.5,101.0,5.3,10.5,468.0,286.05,213.35
2018,3,24,16,0,722.0,93.0,5.1,10.0,420.0,235.84,167.64
2018,3,24,16,15,729.5,82.0,4.75,9.65,379.5,189.16,124.61
2018,3,24,16,30,737.0,71.0,4.4,9.3,339.0,144.64,86.1
2018,3,24,16,45,709.0,64.5,4.1,8.95,290.0,97.35,52.78
2018,3,24,17,0,681.0,58.0,3.8,8.6,241.0,52.94,32.65
2018,3,24,17,15,607.5,51.5,3.4,8.0,188.5,35.56,26.79
2018,3,24,17,30,534.0,45.0,3.0,7.4,136.0,32.82,24.01
2018,3,24,17,45,409.0,36.0,2.6,6.85,91.5,27.64,18.62
2018,3,24,18,0,284.0,27.0,2.2,6.3,47.0,22.25,7.52
2018,3,24,18,15,150.0,15.0,2.15,6.15,24.5,14.74,0.0
2018,3,24,18,30,16.0,3.0,2.1,6.0,2.0,0.0,0.0
2018,3,24,18,45,8.0,1.5,2.0,5.8,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
