Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,22,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,5,45,6.0,1.5,1.15,3.85,1.5,0.0,0.0
2018,3,25,6,0,12.0,3.0,1.1,4.1,3.0,0.0,0.0
2018,3,25,6,15,111.5,17.0,1.2,4.95,25.5,48.89,0.0
2018,3,25,6,30,211.0,31.0,1.3,5.8,48.0,123.15,77.4
2018,3,25,6,45,312.0,44.0,1.4,6.65,90.0,186.41,146.3
2018,3,25,7,0,413.0,57.0,1.5,7.5,132.0,258.14,210.3
2018,3,25,7,15,519.0,62.5,1.65,7.9,187.5,332.9,275.96
2018,3,25,7,30,625.0,68.0,1.8,8.3,243.0,415.3,346.34
2018,3,25,7,45,675.0,73.5,1.9,8.7,296.5,473.87,395.41
2018,3,25,8,0,725.0,79.0,2.0,9.1,350.0,534.73,444.77
2018,3,25,8,15,758.5,82.5,2.0,9.4,401.5,582.37,482.08
2018,3,25,8,30,792.0,86.0,2.0,9.7,453.0,632.89,520.44
2018,3,25,8,45,816.0,89.5,2.05,10.05,501.5,676.65,552.39
2018,3,25,9,0,840.0,93.0,2.1,10.4,550.0,719.36,581.99
2018,3,25,9,15,863.0,93.0,2.1,10.6,595.0,756.05,606.68
2018,3,25,9,30,886.0,93.0,2.1,10.8,640.0,786.96,626.9
2018,3,25,9,45,906.5,92.0,2.15,11.0,680.0,817.08,646.87
2018,3,25,10,0,927.0,91.0,2.2,11.2,720.0,844.95,665.14
2018,3,25,10,15,936.0,91.5,2.3,11.35,751.0,862.58,676.72
2018,3,25,10,30,945.0,92.0,2.4,11.5,782.0,877.23,686.37
2018,3,25,10,45,952.0,92.5,2.45,11.65,806.5,887.12,692.34
2018,3,25,11,0,959.0,93.0,2.5,11.8,831.0,893.77,696.22
2018,3,25,11,15,963.5,93.5,2.55,11.9,847.5,895.06,696.62
2018,3,25,11,30,968.0,94.0,2.6,12.0,864.0,893.0,694.85
2018,3,25,11,45,970.5,94.0,2.7,12.1,872.0,885.45,689.78
2018,3,25,12,0,973.0,94.0,2.8,12.2,880.0,874.58,682.5
2018,3,25,12,15,966.5,97.0,2.85,12.3,877.5,856.38,669.74
2018,3,25,12,30,960.0,100.0,2.9,12.4,875.0,835.21,654.97
2018,3,25,12,45,871.5,137.0,2.9,12.45,835.0,784.04,618.38
2018,3,25,13,0,783.0,174.0,2.9,12.5,795.0,732.25,579.86
2018,3,25,13,15,516.0,175.0,2.9,12.5,581.0,524.87,421.89
2018,3,25,13,30,249.0,176.0,2.9,12.5,367.0,331.82,268.54
2018,3,25,13,45,126.5,147.0,2.9,12.5,244.0,218.45,176.39
2018,3,25,14,0,4.0,118.0,2.9,12.5,121.0,116.38,91.12
2018,3,25,14,15,2.0,104.0,2.85,12.45,105.5,101.69,79.28
2018,3,25,14,30,0.0,90.0,2.8,12.4,90.0,87.12,67.36
2018,3,25,14,45,0.0,97.0,2.75,12.35,97.0,93.84,73.12
2018,3,25,15,0,0.0,104.0,2.7,12.3,104.0,100.43,78.79
2018,3,25,15,15,87.5,134.5,2.7,12.3,181.5,157.01,124.89
2018,3,25,15,30,175.0,165.0,2.7,12.3,259.0,202.74,160.21
2018,3,25,15,45,459.5,125.0,2.55,12.1,342.0,232.43,175.52
2018,3,25,16,0,744.0,85.0,2.4,11.9,425.0,239.22,167.77
2018,3,25,16,15,762.0,74.0,2.1,11.55,387.0,193.28,125.27
2018,3,25,16,30,780.0,63.0,1.8,11.2,349.0,145.11,83.54
2018,3,25,16,45,735.0,59.0,1.55,10.8,296.0,96.46,49.98
2018,3,25,17,0,690.0,55.0,1.3,10.4,243.0,52.45,30.31
2018,3,25,17,15,622.0,49.0,1.25,9.65,191.0,36.5,27.5
2018,3,25,17,30,554.0,43.0,1.2,8.9,139.0,30.85,22.15
2018,3,25,17,45,435.0,35.0,1.2,8.15,94.5,26.49,17.62
2018,3,25,18,0,316.0,27.0,1.2,7.4,50.0,22.01,8.56
2018,3,25,18,15,168.5,15.0,1.2,7.15,26.0,14.74,0.0
2018,3,25,18,30,21.0,3.0,1.2,6.9,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.25,6.65,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,3,26,5,45,30.0,3.0,2.2,1.9,2.5,0.0,0.0
2018,3,26,6,0,60.0,6.0,2.3,2.2,5.0,0.0,0.0
2018,3,26,6,15,231.5,17.0,2.55,2.95,33.5,84.59,0.0
2018,3,26,6,30,403.0,28.0,2.8,3.7,62.0,186.92,126.72
2018,3,26,6,45,512.5,35.5,3.0,4.5,110.0,252.61,201.28
2018,3,26,7,0,622.0,43.0,3.2,5.3,158.0,332.1,274.17
2018,3,26,7,15,683.5,47.5,3.45,6.1,211.0,393.91,330.83
2018,3,26,7,30,745.0,52.0,3.7,6.9,264.0,459.5,388.56
2018,3,26,7,45,783.5,56.0,3.9,7.7,318.0,515.05,435.92
2018,3,26,8,0,822.0,60.0,4.1,8.5,372.0,571.79,482.6
2018,3,26,8,15,847.5,63.5,4.2,9.15,424.0,616.58,518.35
2018,3,26,8,30,873.0,67.0,4.3,9.8,476.0,664.72,555.09
2018,3,26,8,45,891.5,69.5,4.4,10.45,524.0,706.03,584.44
2018,3,26,9,0,910.0,72.0,4.5,11.1,572.0,745.87,612.2
2018,3,26,9,15,924.5,74.0,4.55,11.65,616.0,780.36,635.5
2018,3,26,9,30,939.0,76.0,4.6,12.2,660.0,812.65,656.93
2018,3,26,9,45,950.0,77.5,4.6,12.75,698.0,839.18,673.59
2018,3,26,10,0,961.0,79.0,4.6,13.3,736.0,862.96,688.15
2018,3,26,10,15,968.0,80.0,4.6,13.65,766.5,880.0,698.3
2018,3,26,10,30,975.0,81.0,4.6,14.0,797.0,893.89,706.27
2018,3,26,10,45,979.5,82.0,4.6,14.4,820.5,902.46,710.35
2018,3,26,11,0,984.0,83.0,4.6,14.8,844.0,907.67,712.18
2018,3,26,11,15,988.0,83.0,4.55,15.05,860.0,908.03,710.72
2018,3,26,11,30,992.0,83.0,4.5,15.3,876.0,904.96,706.99
2018,3,26,11,45,995.0,81.5,4.5,15.55,883.0,896.12,699.69
2018,3,26,12,0,998.0,80.0,4.5,15.8,890.0,883.91,690.16
2018,3,26,12,15,993.5,82.0,4.45,15.95,888.5,865.96,676.58
2018,3,26,12,30,989.0,84.0,4.4,16.1,887.0,844.92,660.92
2018,3,26,12,45,981.5,87.0,4.35,16.25,877.0,819.64,642.33
2018,3,26,13,0,974.0,90.0,4.3,16.4,867.0,791.66,621.85
2018,3,26,13,15,967.5,90.5,4.25,16.4,849.0,759.43,598.65
2018,3,26,13,30,961.0,91.0,4.2,16.4,831.0,724.83,573.51
2018,3,26,13,45,952.5,91.0,4.2,16.45,805.5,686.31,543.61
2018,3,26,14,0,944.0,91.0,4.2,16.5,780.0,645.93,511.74
2018,3,26,14,15,925.0,93.0,4.15,16.45,744.5,599.95,474.96
2018,3,26,14,30,906.0,95.0,4.1,16.4,709.0,553.33,436.92
2018,3,26,14,45,857.5,103.0,4.05,16.4,658.5,495.02,389.05
2018,3,26,15,0,809.0,111.0,4.0,16.4,608.0,442.01,344.49
2018,3,26,15,15,785.5,106.5,4.0,16.4,561.5,390.09,299.99
2018,3,26,15,30,762.0,102.0,4.0,16.4,515.0,339.28,255.53
2018,3,26,15,45,755.0,94.5,3.65,16.05,473.0,291.74,212.8
2018,3,26,16,0,748.0,87.0,3.3,15.7,431.0,244.17,169.78
2018,3,26,16,15,711.0,82.5,2.95,15.05,379.5,190.74,124.06
2018,3,26,16,30,674.0,78.0,2.6,14.4,328.0,143.81,86.1
2018,3,26,16,45,652.5,69.5,2.25,13.8,281.5,98.27,53.48
2018,3,26,17,0,631.0,61.0,1.9,13.2,235.0,54.92,31.62
2018,3,26,17,15,530.5,56.0,1.95,12.35,181.0,38.99,29.41
2018,3,26,17,30,430.0,51.0,2.0,11.5,127.0,37.89,28.16
2018,3,26,17,45,307.5,39.5,2.0,10.65,84.5,30.58,21.02
2018,3,26,18,0,185.0,28.0,2.0,9.8,42.0,21.93,9.33
2018,3,26,18,15,102.5,15.5,2.0,9.6,22.0,15.24,0.0
2018,3,26,18,30,20.0,3.0,2.0,9.4,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,9.2,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,5,45,25.5,3.5,2.0,5.6,3.0,0.0,0.0
2018,3,27,6,0,51.0,7.0,2.0,5.9,6.0,0.0,0.0
2018,3,27,6,15,206.5,18.0,2.2,6.85,34.0,79.19,0.0
2018,3,27,6,30,362.0,29.0,2.4,7.8,62.0,176.39,122.74
2018,3,27,6,45,469.0,37.5,2.6,8.7,109.0,244.17,192.7
2018,3,27,7,0,576.0,46.0,2.8,9.6,156.0,321.53,261.98
2018,3,27,7,15,639.0,51.5,2.85,10.3,208.0,380.18,314.59
2018,3,27,7,30,702.0,57.0,2.9,11.0,260.0,446.19,371.1
2018,3,27,7,45,699.5,67.5,3.0,11.75,303.0,484.45,403.08
2018,3,27,8,0,697.0,78.0,3.1,12.5,346.0,523.27,433.98
2018,3,27,8,15,720.0,86.5,3.25,13.1,396.0,571.63,471.72
2018,3,27,8,30,743.0,95.0,3.4,13.7,446.0,619.57,508.0
2018,3,27,8,45,696.0,117.0,3.55,14.25,472.5,632.88,515.96
2018,3,27,9,0,649.0,139.0,3.7,14.8,499.0,640.74,519.59
2018,3,27,9,15,713.5,132.0,3.7,15.3,555.5,696.25,560.59
2018,3,27,9,30,778.0,125.0,3.7,15.8,612.0,749.78,597.61
2018,3,27,9,45,843.5,109.0,3.65,16.25,665.5,797.32,629.48
2018,3,27,10,0,909.0,93.0,3.6,16.7,719.0,840.08,657.4
2018,3,27,10,15,901.0,101.5,3.6,17.05,744.5,852.07,663.62
2018,3,27,10,30,893.0,110.0,3.6,17.4,770.0,860.65,667.74
2018,3,27,10,45,883.5,118.5,3.55,17.8,788.5,864.62,668.33
2018,3,27,11,0,874.0,127.0,3.5,18.2,807.0,868.87,669.28
2018,3,27,11,15,789.0,171.5,3.5,18.5,794.5,840.01,647.6
2018,3,27,11,30,704.0,216.0,3.5,18.8,782.0,810.12,624.96
2018,3,27,11,45,685.0,228.5,3.5,19.05,783.5,797.89,614.84
2018,3,27,12,0,666.0,241.0,3.5,19.3,785.0,783.45,603.07
2018,3,27,12,15,671.5,238.5,3.5,19.5,786.5,771.88,594.26
2018,3,27,12,30,677.0,236.0,3.5,19.7,788.0,757.95,583.72
2018,3,27,12,45,717.5,213.0,3.45,19.9,792.5,748.23,576.91
2018,3,27,13,0,758.0,190.0,3.4,20.1,797.0,734.66,567.18
2018,3,27,13,15,788.5,169.0,3.3,20.2,789.5,712.73,551.08
2018,3,27,13,30,819.0,148.0,3.2,20.3,782.0,686.74,531.81
2018,3,27,13,45,784.5,156.0,3.1,20.45,748.0,643.19,498.17
2018,3,27,14,0,750.0,164.0,3.0,20.6,714.0,598.07,463.15
2018,3,27,14,15,732.5,162.5,2.9,20.7,681.0,555.83,430.12
2018,3,27,14,30,715.0,161.0,2.8,20.8,648.0,513.42,396.37
2018,3,27,14,45,743.5,140.0,2.7,20.95,622.0,475.1,365.15
2018,3,27,15,0,772.0,119.0,2.6,21.1,596.0,435.97,332.17
2018,3,27,15,15,810.0,99.0,2.6,21.1,568.5,394.93,296.73
2018,3,27,15,30,848.0,79.0,2.6,21.1,541.0,353.29,259.27
2018,3,27,15,45,811.0,80.0,2.2,20.9,490.0,296.84,210.63
2018,3,27,16,0,774.0,81.0,1.8,20.7,439.0,247.07,167.39
2018,3,27,16,15,737.5,77.0,1.65,20.1,387.0,196.08,124.58
2018,3,27,16,30,701.0,73.0,1.5,19.5,335.0,145.16,84.07
2018,3,27,16,45,642.5,68.5,1.3,18.9,281.0,98.67,52.56
2018,3,27,17,0,584.0,64.0,1.1,18.3,227.0,58.22,33.33
2018,3,27,17,15,489.0,57.5,1.15,17.35,174.5,40.05,29.74
2018,3,27,17,30,394.0,51.0,1.2,16.4,122.0,37.63,27.39
2018,3,27,17,45,302.0,39.5,1.25,15.45,83.5,30.34,20.45
2018,3,27,18,0,210.0,28.0,1.3,14.5,45.0,21.85,9.78
2018,3,27,18,15,117.0,16.0,1.3,14.15,24.0,15.73,0.0
2018,3,27,18,30,24.0,4.0,1.3,13.8,3.0,0.0,0.0
2018,3,27,18,45,12.0,2.0,1.35,13.5,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,28,5,45,27.5,3.0,1.65,7.8,3.0,0.0,0.0
2018,3,28,6,0,55.0,6.0,1.7,8.0,6.0,5.9,0.0
2018,3,28,6,15,208.5,18.5,2.0,8.75,35.5,92.59,0.0
2018,3,28,6,30,362.0,31.0,2.3,9.5,65.0,180.13,128.39
2018,3,28,6,45,464.0,39.0,2.55,10.2,111.5,246.1,194.13
2018,3,28,7,0,566.0,47.0,2.8,10.9,158.0,320.96,261.03
2018,3,28,7,15,628.0,52.5,2.8,11.5,209.5,378.98,312.71
2018,3,28,7,30,690.0,58.0,2.8,12.1,261.0,444.25,368.23
2018,3,28,7,45,731.5,62.0,2.8,12.7,314.0,499.65,413.81
2018,3,28,8,0,773.0,66.0,2.8,13.3,367.0,556.52,458.82
2018,3,28,8,15,801.5,69.5,2.8,13.9,418.5,605.53,496.15
2018,3,28,8,30,830.0,73.0,2.8,14.5,470.0,654.35,531.82
2018,3,28,8,45,850.5,75.5,2.75,15.05,517.5,691.72,556.63
2018,3,28,9,0,871.0,78.0,2.7,15.6,565.0,731.87,583.04
2018,3,28,9,15,889.0,79.0,2.65,16.05,608.5,766.88,605.39
2018,3,28,9,30,907.0,80.0,2.6,16.5,652.0,799.97,626.04
2018,3,28,9,45,922.5,79.5,2.55,17.0,690.5,827.21,642.17
2018,3,28,10,0,938.0,79.0,2.5,17.5,729.0,851.98,656.44
2018,3,28,10,15,946.5,80.5,2.5,17.9,760.5,870.46,666.91
2018,3,28,10,30,955.0,82.0,2.5,18.3,792.0,885.87,675.36
2018,3,28,10,45,961.5,82.5,2.5,18.75,816.0,895.38,679.71
2018,3,28,11,0,968.0,83.0,2.5,19.2,840.0,901.61,681.98
2018,3,28,11,15,971.5,84.0,2.55,19.55,856.0,902.52,681.47
2018,3,28,11,30,975.0,85.0,2.6,19.9,872.0,900.05,678.85
2018,3,28,11,45,977.0,84.5,2.7,20.3,879.5,891.44,672.46
2018,3,28,12,0,979.0,84.0,2.8,20.7,887.0,879.52,663.95
2018,3,28,12,15,978.5,84.5,2.85,20.95,886.5,863.35,652.65
2018,3,28,12,30,978.0,85.0,2.9,21.2,886.0,844.03,639.28
2018,3,28,12,45,976.0,84.5,2.9,21.45,877.0,819.52,622.08
2018,3,28,13,0,974.0,84.0,2.9,21.7,868.0,792.15,602.95
2018,3,28,13,15,970.0,83.0,2.9,21.9,850.5,760.14,580.69
2018,3,28,13,30,966.0,82.0,2.9,22.1,833.0,725.64,556.63
2018,3,28,13,45,959.5,81.5,2.85,22.25,808.0,687.7,528.35
2018,3,28,14,0,953.0,81.0,2.8,22.4,783.0,647.76,497.72
2018,3,28,14,15,945.0,79.5,2.75,22.5,751.5,604.25,463.96
2018,3,28,14,30,937.0,78.0,2.7,22.6,720.0,559.26,428.35
2018,3,28,14,45,926.0,76.0,2.6,22.7,681.5,511.13,389.38
2018,3,28,15,0,915.0,74.0,2.5,22.8,643.0,462.22,348.88
2018,3,28,15,15,900.0,72.5,2.5,22.8,599.5,411.66,306.47
2018,3,28,15,30,885.0,71.0,2.5,22.8,556.0,361.15,263.05
2018,3,28,15,45,864.5,68.5,2.2,22.6,507.5,308.46,217.14
2018,3,28,16,0,844.0,66.0,1.9,22.4,459.0,256.82,171.91
2018,3,28,16,15,817.5,62.5,1.75,21.75,408.0,200.3,124.16
2018,3,28,16,30,791.0,59.0,1.6,21.1,357.0,150.16,83.73
2018,3,28,16,45,752.0,54.5,1.4,20.5,304.0,100.61,49.25
2018,3,28,17,0,713.0,50.0,1.2,19.9,251.0,55.01,27.04
2018,3,28,17,15,540.5,53.0,1.25,18.9,187.0,36.06,26.06
2018,3,28,17,30,368.0,56.0,1.3,17.9,123.0,41.57,30.66
2018,3,28,17,45,281.0,42.5,1.4,16.95,84.0,32.33,22.06
2018,3,28,18,0,194.0,29.0,1.5,16.0,45.0,22.61,10.85
2018,3,28,18,15,100.0,15.5,1.5,15.6,23.5,15.24,0.0
2018,3,28,18,30,6.0,2.0,1.5,15.2,2.0,0.0,0.0
2018,3,28,18,45,3.0,1.0,1.55,14.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,9.65,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,10.0,8.0,23.57,0.0
2018,3,29,6,15,166.0,21.0,1.9,10.8,34.5,84.58,0.0
2018,3,29,6,30,272.0,34.0,2.2,11.6,61.0,152.86,110.43
2018,3,29,6,45,350.5,45.0,2.45,12.4,101.5,209.27,164.65
2018,3,29,7,0,429.0,56.0,2.7,13.2,142.0,272.57,220.76
2018,3,29,7,15,453.0,69.5,2.75,13.8,184.0,318.11,261.2
2018,3,29,7,30,477.0,83.0,2.8,14.4,226.0,364.78,300.95
2018,3,29,7,45,442.0,108.0,2.85,14.95,259.5,388.66,320.39
2018,3,29,8,0,407.0,133.0,2.9,15.5,293.0,411.15,337.53
2018,3,29,8,15,461.5,140.5,2.85,16.1,345.0,467.92,381.93
2018,3,29,8,30,516.0,148.0,2.8,16.7,397.0,527.17,426.85
2018,3,29,8,45,625.5,134.0,2.75,17.25,465.5,607.56,487.74
2018,3,29,9,0,735.0,120.0,2.7,17.8,534.0,688.79,547.1
2018,3,29,9,15,796.5,110.5,2.6,18.35,590.0,739.33,580.17
2018,3,29,9,30,858.0,101.0,2.5,18.9,646.0,792.78,614.68
2018,3,29,9,45,901.0,91.5,2.4,19.4,693.0,826.89,634.91
2018,3,29,10,0,944.0,82.0,2.3,19.9,740.0,863.87,656.89
2018,3,29,10,15,927.0,94.0,2.3,20.3,763.0,872.56,660.35
2018,3,29,10,30,910.0,106.0,2.3,20.7,786.0,877.45,661.6
2018,3,29,10,45,891.5,119.0,2.3,21.1,802.0,878.46,660.38
2018,3,29,11,0,873.0,132.0,2.3,21.5,818.0,879.69,659.49
2018,3,29,11,15,895.5,124.5,2.35,21.85,840.0,883.86,661.28
2018,3,29,11,30,918.0,117.0,2.4,22.2,862.0,888.63,663.56
2018,3,29,11,45,874.0,139.5,2.45,22.55,854.0,867.93,648.79
2018,3,29,12,0,830.0,162.0,2.5,22.9,846.0,841.85,630.64
2018,3,29,12,15,855.0,150.5,2.5,23.15,854.5,835.28,625.75
2018,3,29,12,30,880.0,139.0,2.5,23.4,863.0,825.21,618.42
2018,3,29,12,45,817.0,165.5,2.5,23.65,832.5,781.99,588.5
2018,3,29,13,0,754.0,192.0,2.5,23.9,802.0,738.48,556.85
2018,3,29,13,15,773.5,179.5,2.45,24.0,794.0,716.42,541.24
2018,3,29,13,30,793.0,167.0,2.4,24.1,786.0,692.37,523.76
2018,3,29,13,45,769.0,169.0,2.4,24.25,754.5,648.82,491.75
2018,3,29,14,0,745.0,171.0,2.4,24.4,723.0,606.11,459.93
2018,3,29,14,15,721.0,170.0,2.35,24.4,686.0,560.67,425.73
2018,3,29,14,30,697.0,169.0,2.3,24.4,649.0,515.62,391.18
2018,3,29,14,45,607.0,186.0,2.3,24.45,587.5,456.12,345.3
2018,3,29,15,0,517.0,203.0,2.3,24.5,526.0,403.08,304.0
2018,3,29,15,15,627.5,156.0,2.3,24.5,521.0,377.5,281.65
2018,3,29,15,30,738.0,109.0,2.3,24.5,516.0,341.15,248.87
2018,3,29,15,45,760.5,96.0,2.1,24.15,483.0,301.38,213.26
2018,3,29,16,0,783.0,83.0,1.9,23.8,450.0,255.58,172.3
2018,3,29,16,15,753.5,78.0,1.75,23.05,399.0,204.34,129.41
2018,3,29,16,30,724.0,73.0,1.6,22.3,348.0,155.73,90.59
2018,3,29,16,45,696.0,66.0,1.45,21.6,298.5,108.3,57.0
2018,3,29,17,0,668.0,59.0,1.3,20.9,249.0,63.74,33.88
2018,3,29,17,15,575.5,54.0,1.35,19.85,194.0,36.75,26.55
2018,3,29,17,30,483.0,49.0,1.4,18.8,139.0,35.42,25.23
2018,3,29,17,45,414.5,39.0,1.45,17.8,98.5,29.47,19.6
2018,3,29,18,0,346.0,29.0,1.5,16.8,58.0,23.16,11.73
2018,3,29,18,15,196.0,17.5,1.5,16.4,31.5,17.2,0.0
2018,3,29,18,30,46.0,6.0,1.5,16.0,5.0,0.0,0.0
2018,3,29,18,45,23.0,3.0,1.55,15.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,30,5,45,12.0,3.5,1.05,11.15,3.5,0.0,0.0
2018,3,30,6,0,24.0,7.0,1.0,11.4,7.0,13.26,0.0
2018,3,30,6,15,99.0,22.5,1.05,12.15,31.5,67.2,0.0
2018,3,30,6,30,174.0,38.0,1.1,12.9,56.0,123.96,90.31
2018,3,30,6,45,236.5,52.5,1.1,13.6,92.5,172.41,135.03
2018,3,30,7,0,299.0,67.0,1.1,14.3,129.0,226.79,182.3
2018,3,30,7,15,355.0,81.0,1.1,14.75,174.5,282.58,229.75
2018,3,30,7,30,411.0,95.0,1.1,15.2,220.0,342.54,279.1
2018,3,30,7,45,476.5,103.0,1.1,15.7,273.5,404.7,328.68
2018,3,30,8,0,542.0,111.0,1.1,16.2,327.0,474.32,382.24
2018,3,30,8,15,552.5,126.0,1.05,16.8,371.0,516.12,412.03
2018,3,30,8,30,563.0,141.0,1.0,17.4,415.0,553.67,437.91
2018,3,30,8,45,581.0,151.0,1.0,18.05,458.0,596.7,467.31
2018,3,30,9,0,599.0,161.0,1.0,18.7,501.0,635.56,492.98
2018,3,30,9,15,469.0,214.5,1.0,19.2,493.0,603.65,465.0
2018,3,30,9,30,339.0,268.0,1.0,19.7,485.0,559.1,428.52
2018,3,30,9,45,380.0,273.5,1.0,20.2,529.5,601.78,458.49
2018,3,30,10,0,421.0,279.0,1.0,20.7,574.0,651.61,491.85
2018,3,30,10,15,467.0,274.5,1.0,21.1,615.0,687.54,515.65
2018,3,30,10,30,513.0,270.0,1.0,21.5,656.0,722.69,538.7
2018,3,30,10,45,367.5,319.0,1.05,21.9,599.5,643.87,479.96
2018,3,30,11,0,222.0,368.0,1.1,22.3,543.0,563.13,419.8
2018,3,30,11,15,206.0,380.5,1.15,22.65,545.5,559.16,416.56
2018,3,30,11,30,190.0,393.0,1.2,23.0,548.0,554.37,412.09
2018,3,30,11,45,237.5,394.0,1.25,23.35,589.5,590.06,437.67
2018,3,30,12,0,285.0,395.0,1.3,23.7,631.0,626.94,463.33
2018,3,30,12,15,308.5,389.0,1.3,23.9,644.0,631.7,466.32
2018,3,30,12,30,332.0,383.0,1.3,24.1,657.0,634.74,468.41
2018,3,30,12,45,383.5,358.5,1.3,24.25,672.0,639.45,472.57
2018,3,30,13,0,435.0,334.0,1.3,24.4,687.0,641.38,474.65
2018,3,30,13,15,456.0,318.0,1.35,24.45,681.5,625.31,464.19
2018,3,30,13,30,477.0,302.0,1.4,24.5,676.0,606.99,452.08
2018,3,30,13,45,418.0,312.0,1.4,24.5,632.5,558.95,417.28
2018,3,30,14,0,359.0,322.0,1.4,24.5,589.0,515.47,385.58
2018,3,30,14,15,393.0,296.5,1.4,24.45,577.5,494.87,371.28
2018,3,30,14,30,427.0,271.0,1.4,24.4,566.0,468.63,352.23
2018,3,30,14,45,419.0,258.0,1.4,24.35,534.5,431.97,324.73
2018,3,30,15,0,411.0,245.0,1.4,24.3,503.0,395.44,296.82
2018,3,30,15,15,367.0,236.0,1.4,24.3,454.5,351.89,263.37
2018,3,30,15,30,323.0,227.0,1.4,24.3,406.0,308.86,230.2
2018,3,30,15,45,338.0,202.5,1.3,24.0,375.5,274.01,201.93
2018,3,30,16,0,353.0,178.0,1.2,23.7,345.0,237.62,171.82
2018,3,30,16,15,296.5,162.0,1.1,23.3,291.5,193.02,137.85
2018,3,30,16,30,240.0,146.0,1.0,22.9,238.0,154.13,109.26
2018,3,30,16,45,259.0,123.0,0.95,22.45,209.0,122.17,84.38
2018,3,30,17,0,278.0,100.0,0.9,22.0,180.0,88.53,61.36
2018,3,30,17,15,270.0,82.0,0.95,21.4,146.5,59.72,46.19
2018,3,30,17,30,262.0,64.0,1.0,20.8,113.0,47.67,35.56
2018,3,30,17,45,201.5,48.0,1.05,20.15,78.5,36.6,25.47
2018,3,30,18,0,141.0,32.0,1.1,19.5,44.0,24.94,13.33
2018,3,30,18,15,82.5,18.0,1.15,18.85,24.0,17.69,0.0
2018,3,30,18,30,24.0,4.0,1.2,18.2,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,17.55,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,5,45,9.0,3.5,1.7,10.05,3.5,0.0,0.0
2018,3,31,6,0,18.0,7.0,1.8,10.5,7.0,11.74,0.0
2018,3,31,6,15,89.5,23.0,2.05,11.1,32.0,61.43,12.09
2018,3,31,6,30,161.0,39.0,2.3,11.7,57.0,120.89,89.75
2018,3,31,6,45,198.5,56.5,2.55,12.3,90.5,155.75,123.24
2018,3,31,7,0,236.0,74.0,2.8,12.9,124.0,200.53,163.18
2018,3,31,7,15,225.0,92.5,2.7,13.35,150.5,225.16,185.36
2018,3,31,7,30,214.0,111.0,2.6,13.8,177.0,248.25,205.1
2018,3,31,7,45,266.5,130.5,2.5,14.3,228.0,308.07,254.47
2018,3,31,8,0,319.0,150.0,2.4,14.8,279.0,371.19,305.03
2018,3,31,8,15,338.0,168.0,2.45,15.4,320.5,413.44,337.49
2018,3,31,8,30,357.0,186.0,2.5,16.0,362.0,455.95,369.44
2018,3,31,8,45,348.0,209.5,2.5,16.6,394.5,484.52,389.25
2018,3,31,9,0,339.0,233.0,2.5,17.2,427.0,511.23,407.25
2018,3,31,9,15,354.5,249.0,2.55,17.7,465.5,546.73,432.47
2018,3,31,9,30,370.0,265.0,2.6,18.2,504.0,581.64,456.8
2018,3,31,9,45,343.5,289.0,2.65,18.7,520.5,590.36,460.52
2018,3,31,10,0,317.0,313.0,2.7,19.2,537.0,596.67,462.62
2018,3,31,10,15,346.0,320.0,2.7,19.7,574.0,629.19,485.2
2018,3,31,10,30,375.0,327.0,2.7,20.2,611.0,660.98,506.79
2018,3,31,10,45,424.5,318.0,2.7,20.65,648.5,698.2,532.76
2018,3,31,11,0,474.0,309.0,2.7,21.1,686.0,728.5,553.63
2018,3,31,11,15,560.0,281.5,2.75,21.4,734.5,769.33,583.37
2018,3,31,11,30,646.0,254.0,2.8,21.7,783.0,808.98,611.79
2018,3,31,11,45,657.5,251.0,2.85,21.95,793.5,806.58,609.38
2018,3,31,12,0,669.0,248.0,2.9,22.2,804.0,801.68,605.59
2018,3,31,12,15,689.0,237.5,2.95,22.35,810.0,793.79,600.31
2018,3,31,12,30,709.0,227.0,3.0,22.5,816.0,783.09,593.05
2018,3,31,12,45,699.0,228.5,3.0,22.65,804.0,758.14,574.84
2018,3,31,13,0,689.0,230.0,3.0,22.8,792.0,731.55,555.45
2018,3,31,13,15,662.5,234.5,3.05,22.8,766.0,694.65,528.88
2018,3,31,13,30,636.0,239.0,3.1,22.8,740.0,657.47,501.82
2018,3,31,13,45,661.5,219.0,3.15,22.75,726.0,630.96,483.17
2018,3,31,14,0,687.0,199.0,3.2,22.7,712.0,601.28,461.62
2018,3,31,14,15,713.0,177.0,3.2,22.5,690.0,566.8,436.06
2018,3,31,14,30,739.0,155.0,3.2,22.3,668.0,529.03,407.22
2018,3,31,14,45,766.5,134.0,3.25,22.1,641.0,492.21,378.09
2018,3,31,15,0,794.0,113.0,3.3,21.9,614.0,449.17,343.08
2018,3,31,15,15,794.0,102.5,3.3,21.9,574.5,401.32,302.87
2018,3,31,15,30,794.0,92.0,3.3,21.9,535.0,352.45,260.76
2018,3,31,15,45,757.5,93.0,3.3,21.0,486.0,302.23,218.23
2018,3,31,16,0,721.0,94.0,3.3,20.1,437.0,251.58,175.05
2018,3,31,16,15,653.0,95.0,3.2,19.3,379.5,200.86,133.4
2018,3,31,16,30,585.0,96.0,3.1,18.5,322.0,156.87,99.16
2018,3,31,16,45,597.5,82.0,3.05,17.7,283.5,113.92,65.87
2018,3,31,17,0,610.0,68.0,3.0,16.9,245.0,69.72,38.81
2018,3,31,17,15,527.0,60.0,3.0,15.95,191.0,41.43,31.16
2018,3,31,17,30,444.0,52.0,3.0,15.0,137.0,37.7,27.7
2018,3,31,17,45,345.0,42.0,3.05,14.05,95.5,31.88,22.12
2018,3,31,18,0,246.0,32.0,3.1,13.1,54.0,24.88,14.1
2018,3,31,18,15,140.0,18.5,3.2,12.65,29.5,18.18,0.0
2018,3,31,18,30,34.0,5.0,3.3,12.2,5.0,4.91,0.0
2018,3,31,18,45,17.0,2.5,3.4,11.75,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,5,45,31.5,5.5,1.25,8.05,6.0,0.0,0.0
2018,4,1,6,0,63.0,11.0,1.3,8.5,12.0,28.11,0.0
2018,4,1,6,15,193.0,26.0,1.5,9.25,45.0,104.69,40.31
2018,4,1,6,30,323.0,41.0,1.7,10.0,78.0,182.46,138.39
2018,4,1,6,45,418.0,50.5,1.95,10.75,124.5,248.29,198.5
2018,4,1,7,0,513.0,60.0,2.2,11.5,171.0,321.83,262.99
2018,4,1,7,15,574.0,67.5,2.15,12.2,223.0,383.4,315.9
2018,4,1,7,30,635.0,75.0,2.1,12.9,275.0,448.95,369.94
2018,4,1,7,45,675.5,81.0,2.05,13.6,327.5,504.27,413.81
2018,4,1,8,0,716.0,87.0,2.0,14.3,380.0,561.09,457.11
2018,4,1,8,15,745.5,92.0,1.95,14.95,431.0,610.59,493.3
2018,4,1,8,30,775.0,97.0,1.9,15.6,482.0,657.63,526.53
2018,4,1,8,45,796.0,101.0,1.9,16.25,529.5,699.6,554.22
2018,4,1,9,0,817.0,105.0,1.9,16.9,577.0,740.34,580.3
2018,4,1,9,15,842.0,104.5,1.95,17.5,622.0,777.73,604.05
2018,4,1,9,30,867.0,104.0,2.0,18.1,667.0,813.54,626.4
2018,4,1,9,45,889.5,101.0,2.05,18.65,706.5,838.44,641.1
2018,4,1,10,0,912.0,98.0,2.1,19.2,746.0,865.62,657.4
2018,4,1,10,15,920.0,99.5,2.15,19.65,776.5,883.04,667.22
2018,4,1,10,30,928.0,101.0,2.2,20.1,807.0,897.48,675.16
2018,4,1,10,45,933.5,102.5,2.25,20.6,830.5,906.69,679.57
2018,4,1,11,0,939.0,104.0,2.3,21.1,854.0,912.7,681.98
2018,4,1,11,15,941.5,105.0,2.4,21.35,868.5,912.39,681.41
2018,4,1,11,30,944.0,106.0,2.5,21.6,883.0,908.83,678.81
2018,4,1,11,45,945.5,106.5,2.6,21.8,890.5,900.67,673.38
2018,4,1,12,0,947.0,107.0,2.7,22.0,898.0,889.32,665.89
2018,4,1,12,15,946.5,107.0,2.8,22.05,897.0,872.71,655.29
2018,4,1,12,30,946.0,107.0,2.9,22.1,896.0,853.07,642.66
2018,4,1,12,45,943.5,106.5,3.0,22.15,886.5,828.48,626.62
2018,4,1,13,0,941.0,106.0,3.1,22.2,877.0,801.17,608.63
2018,4,1,13,15,936.0,106.0,3.15,22.15,859.5,769.95,587.77
2018,4,1,13,30,931.0,106.0,3.2,22.1,842.0,736.39,565.14
2018,4,1,13,45,924.0,104.0,3.3,22.05,816.0,697.5,537.09
2018,4,1,14,0,917.0,102.0,3.4,22.0,790.0,656.79,506.91
2018,4,1,14,15,907.5,100.5,3.5,21.8,758.0,613.47,474.28
2018,4,1,14,30,898.0,99.0,3.6,21.6,726.0,568.89,439.79
2018,4,1,14,45,886.0,97.5,3.7,21.4,688.0,522.06,402.57
2018,4,1,15,0,874.0,96.0,3.8,21.2,650.0,474.61,363.76
2018,4,1,15,15,844.5,95.5,3.8,21.2,601.0,417.21,316.08
2018,4,1,15,30,815.0,95.0,3.8,21.2,552.0,364.71,271.22
2018,4,1,15,45,764.5,96.5,4.0,20.3,495.5,309.65,225.13
2018,4,1,16,0,714.0,98.0,4.2,19.4,439.0,255.39,179.39
2018,4,1,16,15,707.0,89.0,4.2,18.6,395.5,208.21,138.01
2018,4,1,16,30,700.0,80.0,4.2,17.8,352.0,161.42,98.36
2018,4,1,16,45,652.5,75.0,4.25,17.05,300.0,114.79,64.31
2018,4,1,17,0,605.0,70.0,4.3,16.3,248.0,73.08,41.01
2018,4,1,17,15,548.0,63.0,4.3,15.4,199.5,43.84,33.37
2018,4,1,17,30,491.0,56.0,4.3,14.5,151.0,41.2,30.86
2018,4,1,17,45,382.5,45.0,4.35,13.6,105.5,34.59,24.55
2018,4,1,18,0,274.0,34.0,4.4,12.7,60.0,27.58,16.6
2018,4,1,18,15,152.5,20.0,4.35,12.3,33.0,15.93,0.0
2018,4,1,18,30,31.0,6.0,4.3,11.9,6.0,5.9,0.0
2018,4,1,18,45,15.5,3.0,4.25,11.5,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,2,5,45,33.0,6.5,2.7,8.9,7.0,0.0,0.0
2018,4,2,6,0,66.0,13.0,2.9,9.3,14.0,31.18,0.0
2018,4,2,6,15,147.0,28.0,3.0,9.75,42.0,94.2,45.86
2018,4,2,6,30,228.0,43.0,3.1,10.2,70.0,151.83,116.24
2018,4,2,6,45,283.5,57.5,3.2,10.7,108.5,200.92,161.77
2018,4,2,7,0,339.0,72.0,3.3,11.2,147.0,255.07,210.18
2018,4,2,7,15,439.0,81.0,3.35,11.75,204.5,329.83,274.58
2018,4,2,7,30,539.0,90.0,3.4,12.3,262.0,415.47,346.2
2018,4,2,7,45,518.0,107.0,3.4,12.9,296.0,440.01,365.9
2018,4,2,8,0,497.0,124.0,3.4,13.5,330.0,464.45,384.58
2018,4,2,8,15,450.0,153.5,3.3,14.1,357.5,482.65,396.61
2018,4,2,8,30,403.0,183.0,3.2,14.7,385.0,495.78,404.02
2018,4,2,8,45,442.0,192.0,3.1,15.3,433.0,544.57,440.37
2018,4,2,9,0,481.0,201.0,3.0,15.9,481.0,594.15,476.25
2018,4,2,9,15,629.0,165.5,2.95,16.4,559.5,684.36,544.58
2018,4,2,9,30,777.0,130.0,2.9,16.9,638.0,773.16,607.38
2018,4,2,9,45,838.0,113.5,2.85,17.45,689.0,817.69,635.63
2018,4,2,10,0,899.0,97.0,2.8,18.0,740.0,857.12,660.13
2018,4,2,10,15,907.5,98.5,2.75,18.4,770.0,874.79,669.61
2018,4,2,10,30,916.0,100.0,2.7,18.8,800.0,889.53,677.26
2018,4,2,10,45,921.5,101.0,2.7,19.2,823.0,898.13,681.16
2018,4,2,11,0,927.0,102.0,2.7,19.6,846.0,903.58,683.08
2018,4,2,11,15,930.5,102.5,2.7,19.95,861.0,903.61,681.58
2018,4,2,11,30,934.0,103.0,2.7,20.3,876.0,900.42,678.08
2018,4,2,11,45,935.0,103.5,2.65,20.7,882.5,891.92,670.63
2018,4,2,12,0,936.0,104.0,2.6,21.1,889.0,880.27,661.22
2018,4,2,12,15,935.0,104.5,2.6,21.3,888.0,863.89,649.65
2018,4,2,12,30,934.0,105.0,2.6,21.5,887.0,844.55,636.18
2018,4,2,12,45,931.5,104.5,2.65,21.7,877.5,820.2,619.7
2018,4,2,13,0,929.0,104.0,2.7,21.9,868.0,793.16,601.37
2018,4,2,13,15,923.0,104.5,2.7,21.95,850.5,762.01,580.18
2018,4,2,13,30,917.0,105.0,2.7,22.0,833.0,728.62,557.34
2018,4,2,13,45,908.5,105.0,2.7,22.1,808.0,691.06,529.8
2018,4,2,14,0,900.0,105.0,2.7,22.2,783.0,651.8,500.26
2018,4,2,14,15,890.5,103.0,2.65,22.15,751.0,608.62,467.37
2018,4,2,14,30,881.0,101.0,2.6,22.1,719.0,564.23,432.85
2018,4,2,14,45,868.5,99.5,2.55,22.0,681.0,517.82,396.03
2018,4,2,15,0,856.0,98.0,2.5,21.9,643.0,467.59,355.45
2018,4,2,15,15,839.5,95.0,2.5,21.9,599.5,417.18,313.65
2018,4,2,15,30,823.0,92.0,2.5,21.9,556.0,367.14,271.1
2018,4,2,15,45,805.0,87.5,2.35,21.55,509.0,315.92,226.99
2018,4,2,16,0,787.0,83.0,2.2,21.2,462.0,265.7,183.21
2018,4,2,16,15,749.0,80.5,2.05,20.6,409.0,214.51,139.86
2018,4,2,16,30,711.0,78.0,1.9,20.0,356.0,163.43,98.31
2018,4,2,16,45,673.0,73.0,1.8,19.35,306.0,117.01,64.26
2018,4,2,17,0,635.0,68.0,1.7,18.7,256.0,74.49,40.13
2018,4,2,17,15,567.0,61.0,1.7,17.65,204.5,41.92,31.39
2018,4,2,17,30,499.0,54.0,1.7,16.6,153.0,39.13,28.83
2018,4,2,17,45,392.0,44.0,1.75,15.5,107.5,33.38,23.39
2018,4,2,18,0,285.0,34.0,1.8,14.4,62.0,27.33,16.58
2018,4,2,18,15,161.0,20.0,1.95,13.9,34.0,15.86,0.0
2018,4,2,18,30,37.0,6.0,2.1,13.4,6.0,5.9,0.0
2018,4,2,18,45,18.5,3.0,2.2,12.85,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,5,45,51.5,7.5,1.35,6.7,9.0,0.0,0.0
2018,4,3,6,0,103.0,15.0,1.3,7.2,18.0,43.91,0.0
2018,4,3,6,15,248.0,28.5,1.6,8.1,54.5,128.68,73.6
2018,4,3,6,30,393.0,42.0,1.9,9.0,91.0,213.45,165.24
2018,4,3,6,45,488.5,50.5,2.2,9.9,141.0,282.29,227.77
2018,4,3,7,0,584.0,59.0,2.5,10.8,191.0,358.87,294.88
2018,4,3,7,15,642.0,65.0,2.55,11.4,244.5,420.66,348.27
2018,4,3,7,30,700.0,71.0,2.6,12.0,298.0,486.06,402.56
2018,4,3,7,45,739.0,75.5,2.6,12.65,352.0,539.02,444.91
2018,4,3,8,0,778.0,80.0,2.6,13.3,406.0,596.05,488.78
2018,4,3,8,15,803.5,84.5,2.65,13.9,457.5,644.82,525.09
2018,4,3,8,30,829.0,89.0,2.7,14.5,509.0,693.11,559.16
2018,4,3,8,45,847.0,93.0,2.7,15.1,556.5,734.54,586.56
2018,4,3,9,0,865.0,97.0,2.7,15.7,604.0,774.45,612.37
2018,4,3,9,15,876.5,100.5,2.7,16.2,646.0,806.93,632.65
2018,4,3,9,30,888.0,104.0,2.7,16.7,688.0,837.11,651.13
2018,4,3,9,45,895.5,107.5,2.7,17.2,724.0,857.11,662.32
2018,4,3,10,0,903.0,111.0,2.7,17.7,760.0,878.81,674.75
2018,4,3,10,15,882.0,124.5,2.65,18.15,780.0,888.43,678.56
2018,4,3,10,30,861.0,138.0,2.6,18.6,800.0,889.96,676.99
2018,4,3,10,45,883.5,132.0,2.55,19.1,828.5,904.98,684.72
2018,4,3,11,0,906.0,126.0,2.5,19.6,857.0,913.39,687.87
2018,4,3,11,15,875.0,144.0,2.45,19.9,860.5,905.03,680.36
2018,4,3,11,30,844.0,162.0,2.4,20.2,864.0,889.71,668.46
2018,4,3,11,45,797.5,186.5,2.4,20.5,854.0,864.88,650.71
2018,4,3,12,0,751.0,211.0,2.4,20.8,844.0,839.67,632.86
2018,4,3,12,15,759.5,206.5,2.4,20.95,846.0,827.25,624.2
2018,4,3,12,30,768.0,202.0,2.4,21.1,848.0,812.16,613.67
2018,4,3,12,45,779.0,193.5,2.45,21.25,842.5,792.45,600.22
2018,4,3,13,0,790.0,185.0,2.5,21.4,837.0,770.02,584.7
2018,4,3,13,15,759.5,193.5,2.55,21.35,810.5,731.25,557.09
2018,4,3,13,30,729.0,202.0,2.6,21.3,784.0,692.07,528.88
2018,4,3,13,45,690.0,210.0,2.7,21.3,747.5,646.85,495.96
2018,4,3,14,0,651.0,218.0,2.8,21.3,711.0,602.61,463.18
2018,4,3,14,15,665.0,202.0,2.9,21.1,687.5,568.23,438.12
2018,4,3,14,30,679.0,186.0,3.0,20.9,664.0,531.52,410.45
2018,4,3,14,45,689.5,170.0,3.05,20.75,633.0,490.79,378.63
2018,4,3,15,0,700.0,154.0,3.1,20.6,602.0,448.11,344.3
2018,4,3,15,15,737.5,134.0,3.1,20.6,577.5,410.81,312.41
2018,4,3,15,30,775.0,114.0,3.1,20.6,553.0,369.24,275.8
2018,4,3,15,45,745.5,109.0,3.2,19.8,502.0,316.11,231.08
2018,4,3,16,0,716.0,104.0,3.3,19.0,451.0,265.22,187.54
2018,4,3,16,15,683.5,98.0,3.25,18.25,400.0,215.33,144.98
2018,4,3,16,30,651.0,92.0,3.2,17.5,349.0,168.45,106.27
2018,4,3,16,45,599.0,86.5,3.15,16.75,297.0,123.33,73.07
2018,4,3,17,0,547.0,81.0,3.1,16.0,245.0,83.69,49.97
2018,4,3,17,15,474.0,70.5,3.1,15.1,192.5,49.99,38.89
2018,4,3,17,30,401.0,60.0,3.1,14.2,140.0,44.42,33.81
2018,4,3,17,45,315.5,49.0,3.05,13.25,100.5,37.04,26.84
2018,4,3,18,0,230.0,38.0,3.0,12.3,61.0,29.64,18.88
2018,4,3,18,15,129.5,23.0,3.0,11.85,34.5,18.36,0.0
2018,4,3,18,30,29.0,8.0,3.0,11.4,8.0,7.86,0.0
2018,4,3,18,45,14.5,4.0,3.05,10.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
