Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,15,251.0,27.0,2.2,12.45,52.0,120.71,68.77
2018,6,22,5,30,379.0,38.0,2.3,13.1,84.0,192.43,144.35
2018,6,22,5,45,465.0,45.5,2.4,13.7,128.0,253.12,199.24
2018,6,22,6,0,551.0,53.0,2.5,14.3,172.0,321.47,259.11
2018,6,22,6,15,607.5,59.0,2.4,15.15,221.0,381.0,310.13
2018,6,22,6,30,664.0,65.0,2.3,16.0,270.0,444.95,362.68
2018,6,22,6,45,703.5,69.5,2.25,16.85,321.5,499.1,405.68
2018,6,22,7,0,743.0,74.0,2.2,17.7,373.0,558.03,450.51
2018,6,22,7,15,772.0,77.5,2.1,18.9,424.5,610.79,487.99
2018,6,22,7,30,801.0,81.0,2.0,20.1,476.0,664.34,523.49
2018,6,22,7,45,822.5,84.5,1.85,21.25,526.5,712.88,552.96
2018,6,22,8,0,844.0,88.0,1.7,22.4,577.0,761.12,580.98
2018,6,22,8,15,860.5,90.5,1.7,23.5,624.5,798.8,602.2
2018,6,22,8,30,877.0,93.0,1.7,24.6,672.0,840.1,625.44
2018,6,22,8,45,889.5,95.5,1.7,25.7,716.0,876.61,644.93
2018,6,22,9,0,902.0,98.0,1.7,26.8,760.0,911.36,662.89
2018,6,22,9,15,910.5,100.0,1.75,27.85,798.5,939.96,677.33
2018,6,22,9,30,919.0,102.0,1.8,28.9,837.0,966.24,690.19
2018,6,22,9,45,925.5,104.5,1.8,29.95,870.5,988.72,699.93
2018,6,22,10,0,932.0,107.0,1.8,31.0,904.0,1008.52,707.96
2018,6,22,10,15,938.0,108.0,1.85,31.9,931.5,1023.49,714.08
2018,6,22,10,30,944.0,109.0,1.9,32.8,959.0,1035.6,718.53
2018,6,22,10,45,949.0,109.0,1.95,33.65,980.0,1042.76,720.2
2018,6,22,11,0,954.0,109.0,2.0,34.5,1001.0,1046.92,720.19
2018,6,22,11,15,956.5,110.0,2.1,34.85,1015.0,1046.64,719.71
2018,6,22,11,30,959.0,111.0,2.2,35.2,1029.0,1043.3,717.49
2018,6,22,11,45,960.5,111.0,2.25,35.55,1035.0,1034.98,711.79
2018,6,22,12,0,962.0,111.0,2.3,35.9,1041.0,1023.72,704.44
2018,6,22,12,15,960.0,111.5,2.45,36.05,1039.0,1006.78,695.3
2018,6,22,12,30,958.0,112.0,2.6,36.2,1037.0,987.13,684.44
2018,6,22,12,45,954.0,113.0,2.75,36.35,1027.0,963.56,671.04
2018,6,22,13,0,950.0,114.0,2.9,36.5,1017.0,937.54,655.98
2018,6,22,13,15,946.0,114.0,3.1,36.45,1000.5,908.26,639.55
2018,6,22,13,30,942.0,114.0,3.3,36.4,984.0,876.8,621.44
2018,6,22,13,45,928.5,117.0,3.45,36.3,957.5,838.63,598.52
2018,6,22,14,0,915.0,120.0,3.6,36.2,931.0,799.16,574.41
2018,6,22,14,15,897.5,123.5,3.75,35.95,897.0,756.21,547.93
2018,6,22,14,30,880.0,127.0,3.9,35.7,863.0,712.68,519.7
2018,6,22,14,45,872.0,123.5,4.0,35.45,827.5,668.57,489.43
2018,6,22,15,0,864.0,120.0,4.1,35.2,792.0,623.65,457.77
2018,6,22,15,15,858.5,114.5,4.1,35.2,753.0,577.7,423.89
2018,6,22,15,30,853.0,109.0,4.1,35.2,714.0,531.1,388.7
2018,6,22,15,45,842.0,104.5,4.3,34.35,670.0,478.72,350.0
2018,6,22,16,0,831.0,100.0,4.5,33.5,626.0,430.02,312.52
2018,6,22,16,15,810.0,96.5,4.5,32.8,576.5,379.01,271.86
2018,6,22,16,30,789.0,93.0,4.5,32.1,527.0,329.59,231.48
2018,6,22,16,45,768.5,88.0,4.55,31.45,478.0,280.76,190.93
2018,6,22,17,0,748.0,83.0,4.6,30.8,429.0,233.85,151.75
2018,6,22,17,15,719.5,79.0,4.55,29.8,380.0,188.53,115.02
2018,6,22,17,30,691.0,75.0,4.5,28.8,331.0,142.75,79.93
2018,6,22,17,45,645.5,69.5,4.45,27.8,280.5,100.7,52.15
2018,6,22,18,0,600.0,64.0,4.4,26.8,230.0,63.42,33.83
2018,6,22,18,15,533.5,57.5,4.25,25.7,183.0,40.05,28.61
2018,6,22,18,30,467.0,51.0,4.1,24.6,136.0,37.42,26.21
2018,6,22,18,45,366.5,41.5,4.0,23.45,96.0,31.77,20.98
2018,6,22,19,0,266.0,32.0,3.9,22.3,56.0,25.77,14.08
2018,6,22,19,15,153.0,20.0,3.85,21.7,32.0,15.89,0.0
2018,6,22,19,30,40.0,8.0,3.8,21.1,8.0,7.86,0.0
2018,6,22,19,45,20.0,4.0,3.75,20.5,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,23,4,45,69.5,7.5,1.3,16.9,10.0,0.0,0.0
2018,6,23,5,0,139.0,15.0,1.3,17.4,20.0,50.62,0.0
2018,6,23,5,15,271.0,25.0,1.5,18.45,52.0,124.48,68.02
2018,6,23,5,30,403.0,35.0,1.7,19.5,84.0,197.42,143.96
2018,6,23,5,45,488.0,41.5,1.9,20.55,127.5,257.34,196.77
2018,6,23,6,0,573.0,48.0,2.1,21.6,171.0,324.94,254.15
2018,6,23,6,15,627.5,53.5,2.2,22.4,220.0,381.46,301.79
2018,6,23,6,30,682.0,59.0,2.3,23.2,269.0,444.82,352.97
2018,6,23,6,45,720.0,62.5,2.45,24.0,320.0,500.17,396.37
2018,6,23,7,0,758.0,66.0,2.6,24.8,371.0,557.62,439.84
2018,6,23,7,15,784.5,69.5,2.7,25.55,421.5,609.28,477.44
2018,6,23,7,30,811.0,73.0,2.8,26.3,472.0,661.57,513.06
2018,6,23,7,45,831.5,75.5,2.9,27.05,521.5,704.14,540.44
2018,6,23,8,0,852.0,78.0,3.0,27.8,571.0,750.71,570.13
2018,6,23,8,15,868.0,80.0,3.05,28.5,618.0,792.5,595.75
2018,6,23,8,30,884.0,82.0,3.1,29.2,665.0,833.16,620.19
2018,6,23,8,45,896.0,83.5,3.2,29.9,708.0,868.46,640.93
2018,6,23,9,0,908.0,85.0,3.3,30.6,751.0,901.96,660.28
2018,6,23,9,15,916.5,87.0,3.35,31.3,789.5,930.85,676.1
2018,6,23,9,30,925.0,89.0,3.4,32.0,828.0,957.42,690.31
2018,6,23,9,45,931.0,91.0,3.45,32.7,861.0,979.15,701.33
2018,6,23,10,0,937.0,93.0,3.5,33.4,894.0,998.2,710.63
2018,6,23,10,15,943.0,94.5,3.55,34.0,922.0,1013.93,718.14
2018,6,23,10,30,949.0,96.0,3.6,34.6,950.0,1026.78,723.89
2018,6,23,10,45,954.0,96.5,3.65,35.2,971.5,1034.64,726.6
2018,6,23,11,0,959.0,97.0,3.7,35.8,993.0,1039.5,727.55
2018,6,23,11,15,962.0,97.5,3.75,36.15,1007.0,1039.35,726.25
2018,6,23,11,30,965.0,98.0,3.8,36.5,1021.0,1036.13,723.18
2018,6,23,11,45,967.0,98.0,3.8,36.85,1028.0,1028.42,717.11
2018,6,23,12,0,969.0,98.0,3.8,37.2,1035.0,1017.71,709.33
2018,6,23,12,15,969.0,99.0,3.85,37.4,1035.0,1003.19,700.04
2018,6,23,12,30,969.0,100.0,3.9,37.6,1035.0,985.84,689.06
2018,6,23,12,45,967.5,100.5,3.95,37.8,1027.0,963.92,675.26
2018,6,23,13,0,966.0,101.0,4.0,38.0,1019.0,939.41,659.85
2018,6,23,13,15,964.0,100.5,4.0,38.05,1004.0,911.04,642.14
2018,6,23,13,30,962.0,100.0,4.0,38.1,989.0,880.33,622.9
2018,6,23,13,45,959.0,99.0,4.0,38.15,967.0,846.15,601.34
2018,6,23,14,0,956.0,98.0,4.0,38.2,945.0,809.96,578.36
2018,6,23,14,15,938.5,102.0,3.95,38.2,911.0,766.18,550.13
2018,6,23,14,30,921.0,106.0,3.9,38.2,877.0,721.72,521.16
2018,6,23,14,45,915.0,103.5,3.9,38.15,842.5,678.26,490.93
2018,6,23,15,0,909.0,101.0,3.9,38.1,808.0,633.74,459.28
2018,6,23,15,15,907.0,95.5,3.9,38.1,770.0,587.85,425.86
2018,6,23,15,30,905.0,90.0,3.9,38.1,732.0,540.95,390.83
2018,6,23,15,45,879.0,91.5,3.8,37.7,682.5,488.39,351.27
2018,6,23,16,0,853.0,93.0,3.7,37.3,633.0,437.31,311.83
2018,6,23,16,15,842.5,87.0,3.55,36.85,586.0,387.07,271.97
2018,6,23,16,30,832.0,81.0,3.4,36.4,539.0,333.14,228.53
2018,6,23,16,45,813.5,77.5,3.25,36.0,490.5,284.11,188.12
2018,6,23,17,0,795.0,74.0,3.1,35.6,442.0,236.78,148.96
2018,6,23,17,15,768.0,70.0,2.9,34.4,391.5,189.4,111.33
2018,6,23,17,30,741.0,66.0,2.7,33.2,341.0,144.86,77.88
2018,6,23,17,45,695.5,62.0,2.5,32.0,289.5,101.86,50.18
2018,6,23,18,0,650.0,58.0,2.3,30.8,238.0,60.32,29.58
2018,6,23,18,15,581.0,52.5,2.5,29.5,189.5,35.79,24.54
2018,6,23,18,30,512.0,47.0,2.7,28.2,141.0,33.77,22.73
2018,6,23,18,45,407.5,38.5,2.9,26.95,99.5,28.88,18.26
2018,6,23,19,0,303.0,30.0,3.1,25.7,58.0,23.7,12.32
2018,6,23,19,15,179.5,19.0,3.45,24.8,33.0,15.51,0.0
2018,6,23,19,30,56.0,8.0,3.8,23.9,8.0,7.86,0.0
2018,6,23,19,45,28.0,4.0,4.15,22.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,21.35,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,18.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,17.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.45,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.6,14.0,28.78,0.0
2018,6,24,5,15,144.5,27.0,4.0,15.2,41.5,87.68,47.14
2018,6,24,5,30,223.0,42.0,4.1,15.8,69.0,141.46,104.92
2018,6,24,5,45,290.5,57.0,4.2,16.35,108.5,195.06,152.58
2018,6,24,6,0,358.0,72.0,4.3,16.9,148.0,254.93,204.71
2018,6,24,6,15,415.0,83.5,4.35,17.55,194.0,311.48,253.34
2018,6,24,6,30,472.0,95.0,4.4,18.2,240.0,372.83,304.64
2018,6,24,6,45,517.5,103.5,4.45,18.9,289.0,428.47,349.94
2018,6,24,7,0,563.0,112.0,4.5,19.6,338.0,490.66,398.96
2018,6,24,7,15,598.5,118.0,4.55,20.3,387.0,543.44,439.34
2018,6,24,7,30,634.0,124.0,4.6,21.0,436.0,597.74,479.78
2018,6,24,7,45,663.0,129.5,4.65,21.7,485.5,647.94,516.03
2018,6,24,8,0,692.0,135.0,4.7,22.4,535.0,698.64,551.48
2018,6,24,8,15,714.0,139.0,4.8,22.95,581.5,742.25,580.84
2018,6,24,8,30,736.0,143.0,4.9,23.5,628.0,785.36,609.45
2018,6,24,8,45,754.0,146.5,5.0,24.05,672.0,823.72,634.3
2018,6,24,9,0,772.0,150.0,5.1,24.6,716.0,857.48,655.68
2018,6,24,9,15,792.5,149.0,5.2,24.95,756.5,890.78,677.13
2018,6,24,9,30,813.0,148.0,5.3,25.3,797.0,922.51,697.38
2018,6,24,9,45,832.5,144.5,5.4,25.7,833.0,948.85,713.71
2018,6,24,10,0,852.0,141.0,5.5,26.1,869.0,973.17,728.65
2018,6,24,10,15,860.5,142.5,5.6,26.35,897.5,984.21,735.01
2018,6,24,10,30,869.0,144.0,5.7,26.6,926.0,998.47,743.73
2018,6,24,10,45,876.0,144.0,5.75,26.85,947.5,1007.06,748.34
2018,6,24,11,0,883.0,144.0,5.8,27.1,969.0,1012.89,751.21
2018,6,24,11,15,888.5,144.0,5.85,27.25,984.0,1014.43,751.62
2018,6,24,11,30,894.0,144.0,5.9,27.4,999.0,1013.14,750.25
2018,6,24,11,45,898.5,143.0,5.95,27.5,1007.0,1007.06,745.93
2018,6,24,12,0,903.0,142.0,6.0,27.6,1015.0,998.2,739.83
2018,6,24,12,15,903.5,141.5,6.0,27.65,1014.0,983.31,729.61
2018,6,24,12,30,904.0,141.0,6.0,27.7,1013.0,965.84,717.74
2018,6,24,12,45,903.0,140.0,6.0,27.7,1005.0,944.02,703.11
2018,6,24,13,0,902.0,139.0,6.0,27.7,997.0,919.82,686.88
2018,6,24,13,15,898.5,139.0,6.0,27.6,981.5,892.12,668.53
2018,6,24,13,30,895.0,139.0,6.0,27.5,966.0,862.34,648.69
2018,6,24,13,45,889.0,138.0,6.0,27.4,943.0,827.73,625.38
2018,6,24,14,0,883.0,137.0,6.0,27.3,920.0,791.46,600.79
2018,6,24,14,15,874.5,136.0,6.0,27.05,890.0,751.92,574.03
2018,6,24,14,30,866.0,135.0,6.0,26.8,860.0,711.24,545.01
2018,6,24,14,45,855.5,133.0,6.0,26.5,824.5,665.29,511.22
2018,6,24,15,0,845.0,131.0,6.0,26.2,789.0,620.52,477.51
2018,6,24,15,15,832.5,129.0,6.0,26.2,749.0,574.31,441.4
2018,6,24,15,30,820.0,127.0,6.0,26.2,709.0,528.13,404.53
2018,6,24,15,45,801.0,124.5,6.0,25.25,663.5,478.74,365.84
2018,6,24,16,0,782.0,122.0,6.0,24.3,618.0,430.39,326.85
2018,6,24,16,15,756.0,120.0,5.95,23.75,569.0,377.76,283.14
2018,6,24,16,30,730.0,118.0,5.9,23.2,520.0,330.35,242.75
2018,6,24,16,45,698.5,113.5,5.9,22.6,469.0,281.59,201.17
2018,6,24,17,0,667.0,109.0,5.9,22.0,418.0,235.84,162.12
2018,6,24,17,15,628.0,103.0,5.75,21.35,367.0,190.65,124.72
2018,6,24,17,30,589.0,97.0,5.6,20.7,316.0,149.5,92.57
2018,6,24,17,45,538.5,89.5,5.5,20.05,266.5,110.25,65.71
2018,6,24,18,0,488.0,82.0,5.4,19.4,217.0,76.31,47.77
2018,6,24,18,15,425.0,71.0,5.15,18.8,171.5,51.55,39.56
2018,6,24,18,30,362.0,60.0,4.9,18.2,126.0,44.71,33.31
2018,6,24,18,45,279.0,46.0,4.65,17.6,88.0,35.02,24.36
2018,6,24,19,0,196.0,32.0,4.4,17.0,50.0,24.84,13.85
2018,6,24,19,15,114.0,19.0,4.25,16.6,28.0,15.0,0.0
2018,6,24,19,30,32.0,6.0,4.1,16.2,6.0,5.9,0.0
2018,6,24,19,45,16.0,3.0,4.0,15.85,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.75,12.5,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.9,12.7,15.0,33.05,0.0
2018,6,25,5,15,183.0,26.5,4.0,13.2,44.5,98.38,52.52
2018,6,25,5,30,287.0,40.0,4.1,13.7,74.0,161.12,120.36
2018,6,25,5,45,330.5,49.5,4.25,14.2,106.5,201.32,158.56
2018,6,25,6,0,374.0,59.0,4.4,14.7,139.0,245.87,199.08
2018,6,25,6,15,187.5,76.5,4.4,15.25,116.5,183.59,149.83
2018,6,25,6,30,1.0,94.0,4.4,15.8,94.0,94.63,74.38
2018,6,25,6,45,22.0,121.5,4.35,16.3,130.0,135.37,108.59
2018,6,25,7,0,43.0,149.0,4.3,16.8,166.0,183.97,148.63
2018,6,25,7,15,203.0,159.0,4.25,17.25,256.5,315.89,258.45
2018,6,25,7,30,363.0,169.0,4.2,17.7,347.0,454.36,369.73
2018,6,25,7,45,563.0,138.0,4.15,18.15,447.5,583.3,471.55
2018,6,25,8,0,763.0,107.0,4.1,18.6,548.0,718.71,572.62
2018,6,25,8,15,784.5,109.0,4.1,19.2,595.0,762.12,600.73
2018,6,25,8,30,806.0,111.0,4.1,19.8,642.0,804.86,628.38
2018,6,25,8,45,824.0,112.5,4.1,20.35,686.0,843.11,652.5
2018,6,25,9,0,842.0,114.0,4.1,20.9,730.0,880.02,675.37
2018,6,25,9,15,859.0,113.0,4.1,21.4,770.5,906.38,690.77
2018,6,25,9,30,876.0,112.0,4.1,21.9,811.0,936.33,708.6
2018,6,25,9,45,892.0,109.5,4.15,22.4,846.5,961.75,723.45
2018,6,25,10,0,908.0,107.0,4.2,22.9,882.0,984.97,736.8
2018,6,25,10,15,914.0,108.5,4.3,23.3,909.5,1000.34,745.44
2018,6,25,10,30,920.0,110.0,4.4,23.7,937.0,1012.92,752.34
2018,6,25,10,45,925.0,110.0,4.45,24.1,957.5,1020.11,755.44
2018,6,25,11,0,930.0,110.0,4.5,24.5,978.0,1024.38,756.74
2018,6,25,11,15,933.0,110.5,4.6,24.7,992.0,1024.24,756.32
2018,6,25,11,30,936.0,111.0,4.7,24.9,1006.0,1021.14,754.18
2018,6,25,11,45,938.0,111.0,4.75,25.15,1013.0,1013.63,748.62
2018,6,25,12,0,940.0,111.0,4.8,25.4,1020.0,1003.23,741.27
2018,6,25,12,15,941.0,110.5,4.9,25.45,1019.5,988.56,732.14
2018,6,25,12,30,942.0,110.0,5.0,25.5,1019.0,971.15,721.21
2018,6,25,12,45,942.0,108.0,5.05,25.5,1010.5,948.73,706.68
2018,6,25,13,0,942.0,106.0,5.1,25.5,1002.0,923.77,690.42
2018,6,25,13,15,939.0,105.5,5.15,25.4,986.0,895.21,671.93
2018,6,25,13,30,936.0,105.0,5.2,25.3,970.0,864.44,651.8
2018,6,25,13,45,931.5,104.0,5.25,25.2,947.5,829.92,628.93
2018,6,25,14,0,927.0,103.0,5.3,25.1,925.0,793.55,604.58
2018,6,25,14,15,921.0,102.0,5.35,24.85,896.0,754.41,578.37
2018,6,25,14,30,915.0,101.0,5.4,24.6,867.0,713.85,550.83
2018,6,25,14,45,907.5,98.5,5.4,24.35,832.0,669.72,518.17
2018,6,25,15,0,900.0,96.0,5.4,24.1,797.0,624.67,483.99
2018,6,25,15,15,889.5,94.5,5.4,24.1,757.0,578.13,447.37
2018,6,25,15,30,879.0,93.0,5.4,24.1,717.0,531.3,409.69
2018,6,25,15,45,866.0,91.0,5.4,23.2,673.5,482.78,371.15
2018,6,25,16,0,853.0,89.0,5.4,22.3,630.0,434.6,331.66
2018,6,25,16,15,837.0,86.0,5.4,21.65,583.0,384.98,289.64
2018,6,25,16,30,821.0,83.0,5.4,21.0,536.0,332.17,244.22
2018,6,25,16,45,799.5,79.5,5.4,20.35,486.5,282.83,200.96
2018,6,25,17,0,778.0,76.0,5.4,19.7,437.0,235.48,159.27
2018,6,25,17,15,747.5,72.5,5.35,18.95,386.5,188.7,119.35
2018,6,25,17,30,717.0,69.0,5.3,18.2,336.0,145.11,84.32
2018,6,25,17,45,674.0,64.5,5.25,17.45,286.0,102.97,55.1
2018,6,25,18,0,631.0,60.0,5.2,16.7,236.0,61.88,32.98
2018,6,25,18,15,570.0,53.5,5.1,16.15,188.5,36.57,26.78
2018,6,25,18,30,509.0,47.0,5.0,15.6,141.0,33.71,24.04
2018,6,25,18,45,413.0,39.0,4.9,15.0,100.5,29.3,19.71
2018,6,25,19,0,317.0,31.0,4.8,14.4,60.0,24.66,13.93
2018,6,25,19,15,188.0,19.5,4.7,14.1,34.0,15.98,0.0
2018,6,25,19,30,59.0,8.0,4.6,13.8,8.0,7.86,0.0
2018,6,25,19,45,29.5,4.0,4.5,13.5,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,7.0,3.1,11.1,8.5,0.0,0.0
2018,6,26,5,0,98.0,14.0,3.2,11.4,17.0,38.82,0.0
2018,6,26,5,15,223.0,26.5,3.25,11.9,48.5,109.9,57.85
2018,6,26,5,30,348.0,39.0,3.3,12.4,80.0,181.19,135.72
2018,6,26,5,45,432.5,48.5,3.35,12.95,123.5,241.91,191.01
2018,6,26,6,0,517.0,58.0,3.4,13.5,167.0,310.25,251.27
2018,6,26,6,15,574.0,64.5,3.35,14.1,215.5,369.1,302.67
2018,6,26,6,30,631.0,71.0,3.3,14.7,264.0,432.37,355.96
2018,6,26,6,45,671.5,76.5,3.3,15.3,315.0,489.11,402.32
2018,6,26,7,0,712.0,82.0,3.3,15.9,366.0,548.28,448.95
2018,6,26,7,15,742.5,86.0,3.3,16.55,417.5,598.82,487.37
2018,6,26,7,30,773.0,90.0,3.3,17.2,469.0,652.93,526.93
2018,6,26,7,45,796.5,93.0,3.35,17.85,519.0,701.43,560.05
2018,6,26,8,0,820.0,96.0,3.4,18.5,569.0,749.8,592.38
2018,6,26,8,15,838.0,99.0,3.4,19.15,617.0,793.38,620.35
2018,6,26,8,30,856.0,102.0,3.4,19.8,665.0,835.96,647.12
2018,6,26,8,45,870.5,104.0,3.45,20.5,709.0,868.05,666.24
2018,6,26,9,0,885.0,106.0,3.5,21.2,753.0,903.6,687.61
2018,6,26,9,15,892.5,109.5,3.55,21.8,791.5,932.61,704.5
2018,6,26,9,30,900.0,113.0,3.6,22.4,830.0,959.3,719.75
2018,6,26,9,45,904.5,117.0,3.7,23.05,863.0,981.22,731.91
2018,6,26,10,0,909.0,121.0,3.8,23.7,896.0,1000.46,742.3
2018,6,26,10,15,917.0,121.0,3.9,24.15,924.0,1016.11,750.93
2018,6,26,10,30,925.0,121.0,4.0,24.6,952.0,1029.02,757.83
2018,6,26,10,45,932.0,120.5,4.1,25.05,974.0,1037.6,761.97
2018,6,26,11,0,939.0,120.0,4.2,25.5,996.0,1043.26,764.31
2018,6,26,11,15,943.5,119.0,4.3,25.75,1010.0,1042.99,763.48
2018,6,26,11,30,948.0,118.0,4.4,26.0,1024.0,1039.74,760.84
2018,6,26,11,45,951.0,117.0,4.5,26.25,1031.0,1032.07,755.41
2018,6,26,12,0,954.0,116.0,4.6,26.5,1038.0,1021.46,748.2
2018,6,26,12,15,956.5,114.5,4.7,26.55,1038.0,1007.0,739.42
2018,6,26,12,30,959.0,113.0,4.8,26.6,1038.0,989.73,728.79
2018,6,26,12,45,961.5,109.5,4.9,26.6,1030.5,967.77,715.18
2018,6,26,13,0,964.0,106.0,5.0,26.6,1023.0,943.11,699.71
2018,6,26,13,15,962.5,105.0,5.1,26.45,1007.5,914.8,682.08
2018,6,26,13,30,961.0,104.0,5.2,26.3,992.0,884.12,662.69
2018,6,26,13,45,958.5,101.5,5.3,26.15,969.5,849.02,640.04
2018,6,26,14,0,956.0,99.0,5.4,26.0,947.0,811.88,615.71
2018,6,26,14,15,951.0,97.0,5.45,25.65,917.5,771.52,589.08
2018,6,26,14,30,946.0,95.0,5.5,25.3,888.0,729.62,561.0
2018,6,26,14,45,940.0,93.0,5.55,24.95,853.0,685.71,529.31
2018,6,26,15,0,934.0,91.0,5.6,24.6,818.0,640.68,495.55
2018,6,26,15,15,924.0,89.0,5.6,24.6,777.5,592.53,457.77
2018,6,26,15,30,914.0,87.0,5.6,24.6,737.0,544.01,418.82
2018,6,26,15,45,902.0,84.5,5.6,23.35,692.0,493.94,379.62
2018,6,26,16,0,890.0,82.0,5.6,22.1,647.0,444.1,339.2
2018,6,26,16,15,876.0,79.0,5.55,21.5,599.5,393.5,296.06
2018,6,26,16,30,862.0,76.0,5.5,20.9,552.0,343.72,252.59
2018,6,26,16,45,842.0,73.0,5.45,20.25,501.5,293.3,208.18
2018,6,26,17,0,822.0,70.0,5.4,19.6,451.0,240.33,161.7
2018,6,26,17,15,793.5,66.0,5.3,19.0,399.0,191.33,119.57
2018,6,26,17,30,765.0,62.0,5.2,18.4,347.0,145.3,82.32
2018,6,26,17,45,725.0,58.0,5.1,17.8,296.0,101.46,51.77
2018,6,26,18,0,685.0,54.0,5.0,17.2,245.0,61.95,31.72
2018,6,26,18,15,625.0,49.0,4.85,16.55,196.5,36.0,26.23
2018,6,26,18,30,565.0,44.0,4.7,15.9,148.0,31.09,21.71
2018,6,26,18,45,469.0,37.0,4.55,15.25,106.0,27.44,18.09
2018,6,26,19,0,373.0,30.0,4.4,14.6,64.0,23.65,13.14
2018,6,26,19,15,227.0,19.0,4.3,14.25,36.5,15.45,0.0
2018,6,26,19,30,81.0,8.0,4.2,13.9,9.0,7.86,0.0
2018,6,26,19,45,40.5,4.0,4.15,13.55,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,27,4,45,40.5,6.0,3.55,11.3,7.0,0.0,0.0
2018,6,27,5,0,81.0,12.0,3.7,11.5,14.0,32.43,0.0
2018,6,27,5,15,210.0,24.5,3.85,12.05,45.5,103.67,52.75
2018,6,27,5,30,339.0,37.0,4.0,12.6,77.0,175.76,131.32
2018,6,27,5,45,452.0,44.5,4.1,13.15,124.0,244.87,193.26
2018,6,27,6,0,565.0,52.0,4.2,13.7,171.0,324.21,262.71
2018,6,27,6,15,622.5,57.5,4.2,14.25,220.5,384.09,315.45
2018,6,27,6,30,680.0,63.0,4.2,14.8,270.0,448.48,370.18
2018,6,27,6,45,719.5,67.5,4.2,15.35,322.0,503.35,415.56
2018,6,27,7,0,759.0,72.0,4.2,15.9,374.0,562.9,462.95
2018,6,27,7,15,787.0,74.5,4.2,16.5,425.0,614.5,502.53
2018,6,27,7,30,815.0,77.0,4.2,17.1,476.0,666.81,540.43
2018,6,27,7,45,836.0,80.5,4.15,17.7,526.5,715.57,573.75
2018,6,27,8,0,857.0,84.0,4.1,18.3,577.0,759.35,602.62
2018,6,27,8,15,873.0,86.0,4.15,18.85,624.5,801.35,630.14
2018,6,27,8,30,889.0,88.0,4.2,19.4,672.0,842.21,656.43
2018,6,27,8,45,901.5,90.0,4.2,19.95,716.0,878.7,679.02
2018,6,27,9,0,914.0,92.0,4.2,20.5,760.0,913.41,700.1
2018,6,27,9,15,916.5,97.0,4.3,21.0,797.0,940.35,716.25
2018,6,27,9,30,919.0,102.0,4.4,21.5,834.0,964.67,730.59
2018,6,27,9,45,918.0,108.5,4.45,22.0,865.5,984.56,741.58
2018,6,27,10,0,917.0,115.0,4.5,22.5,897.0,1001.5,750.77
2018,6,27,10,15,923.5,116.0,4.6,22.8,924.5,1016.92,760.06
2018,6,27,10,30,930.0,117.0,4.7,23.1,952.0,1029.54,767.55
2018,6,27,10,45,935.0,117.5,4.8,23.4,973.5,1037.29,771.89
2018,6,27,11,0,940.0,118.0,4.9,23.7,995.0,1042.08,774.37
2018,6,27,11,15,943.0,118.5,5.0,23.8,1009.0,1041.93,774.29
2018,6,27,11,30,946.0,119.0,5.1,23.9,1023.0,1038.76,772.32
2018,6,27,11,45,947.5,118.5,5.2,23.95,1029.0,1030.19,766.97
2018,6,27,12,0,949.0,118.0,5.3,24.0,1035.0,1018.71,759.76
2018,6,27,12,15,948.0,118.0,5.4,23.85,1033.5,1002.53,750.01
2018,6,27,12,30,947.0,118.0,5.5,23.7,1032.0,983.65,738.44
2018,6,27,12,45,944.5,118.5,5.6,23.55,1023.5,961.27,724.45
2018,6,27,13,0,942.0,119.0,5.7,23.4,1015.0,936.42,708.69
2018,6,27,13,15,939.5,118.0,5.75,23.15,999.0,907.79,690.19
2018,6,27,13,30,937.0,117.0,5.8,22.9,983.0,876.91,670.02
2018,6,27,13,45,933.5,114.5,5.85,22.65,960.0,841.73,646.63
2018,6,27,14,0,930.0,112.0,5.9,22.4,937.0,804.64,621.67
2018,6,27,14,15,925.0,110.0,5.95,22.0,908.0,765.17,595.09
2018,6,27,14,30,920.0,108.0,6.0,21.6,879.0,724.2,566.99
2018,6,27,14,45,913.5,105.0,6.05,21.25,844.0,680.04,534.01
2018,6,27,15,0,907.0,102.0,6.1,20.9,809.0,634.87,499.45
2018,6,27,15,15,896.5,100.0,6.1,20.9,768.5,587.55,461.58
2018,6,27,15,30,886.0,98.0,6.1,20.9,728.0,539.92,422.63
2018,6,27,15,45,873.0,95.0,6.1,19.95,683.0,490.16,382.55
2018,6,27,16,0,860.0,92.0,6.1,19.0,638.0,440.74,341.48
2018,6,27,16,15,843.5,88.5,6.1,18.4,590.0,386.03,294.73
2018,6,27,16,30,827.0,85.0,6.1,17.8,542.0,336.4,250.99
2018,6,27,16,45,805.5,81.0,6.05,17.25,491.5,286.29,206.32
2018,6,27,17,0,784.0,77.0,6.0,16.7,441.0,238.16,163.31
2018,6,27,17,15,752.5,73.0,5.95,16.2,389.5,190.44,121.97
2018,6,27,17,30,721.0,69.0,5.9,15.7,338.0,146.0,85.75
2018,6,27,17,45,677.5,64.5,5.8,15.15,287.5,103.57,55.93
2018,6,27,18,0,634.0,60.0,5.7,14.6,237.0,62.25,33.38
2018,6,27,18,15,568.5,54.0,5.55,14.15,189.0,36.96,27.36
2018,6,27,18,30,503.0,48.0,5.4,13.7,141.0,34.57,25.01
2018,6,27,18,45,402.5,40.0,5.25,13.25,100.5,30.21,20.67
2018,6,27,19,0,302.0,32.0,5.1,12.8,60.0,25.64,14.87
2018,6,27,19,15,178.0,20.0,4.95,12.6,34.0,16.48,0.0
2018,6,27,19,30,54.0,8.0,4.8,12.4,8.0,7.86,0.0
2018,6,27,19,45,27.0,4.0,4.7,12.2,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,28,4,45,32.0,6.5,3.5,11.65,7.5,0.0,0.0
2018,6,28,5,0,64.0,13.0,3.6,11.9,15.0,29.02,0.0
2018,6,28,5,15,177.0,26.5,3.6,12.45,44.5,95.53,46.79
2018,6,28,5,30,290.0,40.0,3.6,13.0,74.0,161.58,120.3
2018,6,28,5,45,382.5,49.0,3.65,13.6,116.0,221.84,174.61
2018,6,28,6,0,475.0,58.0,3.7,14.2,158.0,290.73,235.0
2018,6,28,6,15,535.5,65.0,3.65,14.8,205.5,349.87,286.56
2018,6,28,6,30,596.0,72.0,3.6,15.4,253.0,413.8,340.47
2018,6,28,6,45,639.0,77.0,3.5,15.95,303.0,469.85,386.38
2018,6,28,7,0,682.0,82.0,3.4,16.5,353.0,528.59,432.77
2018,6,28,7,15,714.0,86.5,3.4,17.05,404.0,581.87,473.57
2018,6,28,7,30,746.0,91.0,3.4,17.6,455.0,634.06,512.36
2018,6,28,7,45,770.5,94.0,3.35,18.15,504.5,682.33,545.4
2018,6,28,8,0,795.0,97.0,3.3,18.7,554.0,730.61,577.66
2018,6,28,8,15,814.0,100.0,3.3,19.3,601.5,774.22,605.93
2018,6,28,8,30,833.0,103.0,3.3,19.9,649.0,816.96,633.08
2018,6,28,8,45,847.5,105.0,3.3,20.45,692.5,848.46,652.0
2018,6,28,9,0,862.0,107.0,3.3,21.0,736.0,883.49,673.23
2018,6,28,9,15,873.0,108.5,3.35,21.55,774.5,913.06,690.75
2018,6,28,9,30,884.0,110.0,3.4,22.1,813.0,940.54,706.76
2018,6,28,9,45,892.0,111.0,3.4,22.6,846.0,962.42,718.72
2018,6,28,10,0,900.0,112.0,3.4,23.1,879.0,981.8,729.03
2018,6,28,10,15,906.5,113.0,3.5,23.55,906.5,997.12,737.53
2018,6,28,10,30,913.0,114.0,3.6,24.0,934.0,1009.69,744.29
2018,6,28,10,45,917.0,114.5,3.7,24.4,954.0,1016.46,747.48
2018,6,28,11,0,921.0,115.0,3.8,24.8,974.0,1020.33,748.89
2018,6,28,11,15,923.5,115.0,3.9,25.1,987.0,1019.3,747.49
2018,6,28,11,30,926.0,115.0,4.0,25.4,1000.0,1015.34,744.3
2018,6,28,11,45,927.0,115.5,4.1,25.7,1006.5,1007.52,738.68
2018,6,28,12,0,928.0,116.0,4.2,26.0,1013.0,996.85,731.28
2018,6,28,12,15,930.0,114.0,4.3,26.15,1012.0,981.89,721.56
2018,6,28,12,30,932.0,112.0,4.4,26.3,1011.0,964.21,710.08
2018,6,28,12,45,934.5,108.5,4.5,26.45,1003.5,942.88,696.19
2018,6,28,13,0,937.0,105.0,4.6,26.6,996.0,918.91,680.65
2018,6,28,13,15,933.5,105.0,4.65,26.6,980.5,890.62,662.36
2018,6,28,13,30,930.0,105.0,4.7,26.6,965.0,860.13,642.49
2018,6,28,13,45,925.0,104.0,4.8,26.55,942.0,825.47,620.02
2018,6,28,14,0,920.0,103.0,4.9,26.5,919.0,789.0,596.06
2018,6,28,14,15,914.0,102.0,5.0,26.2,890.5,750.15,570.72
2018,6,28,14,30,908.0,101.0,5.1,25.9,862.0,709.89,543.99
2018,6,28,14,45,900.0,100.0,5.15,25.6,828.0,667.11,512.86
2018,6,28,15,0,892.0,99.0,5.2,25.3,794.0,623.44,480.17
2018,6,28,15,15,881.0,97.0,5.2,25.3,754.0,576.51,443.56
2018,6,28,15,30,870.0,95.0,5.2,25.3,714.0,529.33,405.93
2018,6,28,15,45,856.0,93.0,5.35,24.25,670.0,480.74,368.1
2018,6,28,16,0,842.0,91.0,5.5,23.2,626.0,432.57,329.25
2018,6,28,16,15,824.0,88.5,5.55,22.5,578.5,379.03,284.55
2018,6,28,16,30,806.0,86.0,5.6,21.8,531.0,330.72,242.87
2018,6,28,16,45,783.0,82.5,5.65,21.05,481.5,281.64,200.14
2018,6,28,17,0,760.0,79.0,5.7,20.3,432.0,234.69,159.06
2018,6,28,17,15,728.0,75.5,5.65,19.5,381.5,188.47,119.79
2018,6,28,17,30,696.0,72.0,5.6,18.7,331.0,145.58,85.45
2018,6,28,17,45,652.0,66.5,5.6,17.9,281.0,99.99,53.28
2018,6,28,18,0,608.0,61.0,5.6,17.1,231.0,62.26,33.59
2018,6,28,18,15,544.0,55.0,5.5,16.45,184.5,37.78,27.81
2018,6,28,18,30,480.0,49.0,5.4,15.8,138.0,35.45,25.55
2018,6,28,18,45,381.0,40.5,5.25,15.2,98.0,30.67,20.88
2018,6,28,19,0,282.0,32.0,5.1,14.6,58.0,25.63,14.73
2018,6,28,19,15,164.5,20.0,5.0,14.25,33.0,15.85,0.0
2018,6,28,19,30,47.0,8.0,4.9,13.9,8.0,7.86,0.0
2018,6,28,19,45,23.5,4.0,4.8,13.6,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.5,2.35,11.5,8.0,0.0,0.0
2018,6,29,5,0,110.0,13.0,2.6,11.9,16.0,40.58,0.0
2018,6,29,5,15,244.5,23.5,2.7,12.55,47.0,111.95,52.92
2018,6,29,5,30,379.0,34.0,2.8,13.2,78.0,185.77,137.56
2018,6,29,5,45,466.5,41.0,2.9,13.8,120.5,245.67,192.51
2018,6,29,6,0,554.0,48.0,3.0,14.4,163.0,313.56,252.4
2018,6,29,6,15,610.5,53.0,2.95,15.35,211.5,371.67,302.79
2018,6,29,6,30,667.0,58.0,2.9,16.3,260.0,432.22,353.33
2018,6,29,6,45,706.5,61.5,2.85,17.25,310.5,487.7,397.88
2018,6,29,7,0,746.0,65.0,2.8,18.2,361.0,545.46,442.36
2018,6,29,7,15,774.0,68.5,2.75,19.45,412.0,597.65,480.24
2018,6,29,7,30,802.0,72.0,2.7,20.7,463.0,650.63,516.08
2018,6,29,7,45,823.5,74.5,2.7,21.95,512.5,693.73,543.07
2018,6,29,8,0,845.0,77.0,2.7,23.2,562.0,740.91,572.24
2018,6,29,8,15,862.0,79.0,2.75,24.15,609.5,783.42,598.27
2018,6,29,8,30,879.0,81.0,2.8,25.1,657.0,824.9,623.09
2018,6,29,8,45,892.0,83.0,2.85,26.05,701.0,861.68,644.23
2018,6,29,9,0,905.0,85.0,2.9,27.0,745.0,896.72,663.91
2018,6,29,9,15,912.5,87.5,3.0,27.8,783.0,925.41,679.87
2018,6,29,9,30,920.0,90.0,3.1,28.6,821.0,951.75,694.21
2018,6,29,9,45,924.5,93.0,3.2,29.4,854.0,973.3,705.36
2018,6,29,10,0,929.0,96.0,3.3,30.2,887.0,992.13,714.75
2018,6,29,10,15,934.0,97.0,3.4,30.75,914.0,1006.49,722.03
2018,6,29,10,30,939.0,98.0,3.5,31.3,941.0,1018.0,727.56
2018,6,29,10,45,942.5,99.0,3.55,31.9,961.5,1025.11,729.89
2018,6,29,11,0,946.0,100.0,3.6,32.5,982.0,1029.23,730.43
2018,6,29,11,15,948.5,100.5,3.75,32.8,995.5,1028.83,729.83
2018,6,29,11,30,951.0,101.0,3.9,33.1,1009.0,1025.42,727.41
2018,6,29,11,45,952.0,101.0,4.05,33.4,1015.5,1017.06,721.93
2018,6,29,12,0,953.0,101.0,4.2,33.7,1022.0,1005.78,714.66
2018,6,29,12,15,951.0,102.5,4.3,33.75,1020.5,990.29,705.2
2018,6,29,12,30,949.0,104.0,4.4,33.8,1019.0,972.08,694.03
2018,6,29,12,45,944.5,106.0,4.55,33.85,1010.0,949.48,680.28
2018,6,29,13,0,940.0,108.0,4.7,33.9,1001.0,924.46,664.89
2018,6,29,13,15,937.0,106.5,4.8,33.8,984.5,895.09,646.92
2018,6,29,13,30,934.0,105.0,4.9,33.7,968.0,863.52,627.45
2018,6,29,13,45,930.0,104.0,5.0,33.6,946.0,829.53,606.16
2018,6,29,14,0,926.0,103.0,5.1,33.5,924.0,793.65,583.36
2018,6,29,14,15,920.0,101.5,5.15,33.2,895.0,754.14,558.04
2018,6,29,14,30,914.0,100.0,5.2,32.9,866.0,713.2,531.41
2018,6,29,14,45,906.5,98.0,5.3,32.6,831.5,669.6,500.85
2018,6,29,15,0,899.0,96.0,5.4,32.3,797.0,625.06,468.61
2018,6,29,15,15,888.5,94.0,5.4,32.3,757.0,578.11,432.94
2018,6,29,15,30,878.0,92.0,5.4,32.3,717.0,530.87,396.22
2018,6,29,15,45,861.5,90.5,5.4,31.35,671.5,481.21,358.25
2018,6,29,16,0,845.0,89.0,5.4,30.4,626.0,432.2,319.56
2018,6,29,16,15,831.5,85.5,5.4,29.75,580.0,383.4,279.52
2018,6,29,16,30,818.0,82.0,5.4,29.1,534.0,331.16,235.94
2018,6,29,16,45,796.0,78.5,5.35,28.45,484.5,281.76,193.99
2018,6,29,17,0,774.0,75.0,5.3,27.8,435.0,234.38,153.59
2018,6,29,17,15,744.5,71.0,5.25,26.9,384.5,187.45,114.79
2018,6,29,17,30,715.0,67.0,5.2,26.0,334.0,143.59,80.55
2018,6,29,17,45,673.5,62.5,5.1,25.15,284.0,101.53,52.14
2018,6,29,18,0,632.0,58.0,5.0,24.3,234.0,60.56,30.65
2018,6,29,18,15,570.5,52.0,4.85,23.35,187.0,35.27,24.81
2018,6,29,18,30,509.0,46.0,4.7,22.4,140.0,32.79,22.52
2018,6,29,18,45,414.5,38.0,4.6,21.45,100.0,28.33,18.31
2018,6,29,19,0,320.0,30.0,4.5,20.5,60.0,23.62,12.73
2018,6,29,19,15,190.5,19.0,4.45,19.9,34.0,15.44,0.0
2018,6,29,19,30,61.0,8.0,4.4,19.3,8.0,7.86,0.0
2018,6,29,19,45,30.5,4.0,4.35,18.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,30,4,45,70.0,6.0,1.2,16.5,8.0,0.0,0.0
2018,6,30,5,0,140.0,12.0,1.2,16.8,16.0,47.01,0.0
2018,6,30,5,15,285.0,21.5,1.3,17.7,48.0,121.35,53.47
2018,6,30,5,30,430.0,31.0,1.4,18.6,80.0,199.6,143.73
2018,6,30,5,45,512.5,37.5,1.55,19.5,123.5,259.02,197.28
2018,6,30,6,0,595.0,44.0,1.7,20.4,167.0,323.71,252.91
2018,6,30,6,15,648.0,48.5,1.7,21.15,215.5,381.72,301.88
2018,6,30,6,30,701.0,53.0,1.7,21.9,264.0,443.75,352.05
2018,6,30,6,45,737.5,56.5,1.75,22.6,315.0,498.9,395.26
2018,6,30,7,0,774.0,60.0,1.8,23.3,366.0,556.08,438.31
2018,6,30,7,15,800.5,63.0,1.85,24.2,417.0,603.74,472.56
2018,6,30,7,30,827.0,66.0,1.9,25.1,468.0,655.99,507.25
2018,6,30,7,45,847.0,68.5,1.95,25.95,518.0,703.29,537.29
2018,6,30,8,0,867.0,71.0,2.0,26.8,568.0,750.22,566.36
2018,6,30,8,15,882.0,73.0,2.05,27.6,615.0,791.93,591.33
2018,6,30,8,30,897.0,75.0,2.1,28.4,662.0,832.45,615.06
2018,6,30,8,45,908.5,76.5,2.2,29.25,705.0,867.96,635.39
2018,6,30,9,0,920.0,78.0,2.3,30.1,748.0,901.63,654.3
2018,6,30,9,15,927.0,80.0,2.35,30.95,786.0,929.76,668.98
2018,6,30,9,30,934.0,82.0,2.4,31.8,824.0,955.48,682.03
2018,6,30,9,45,939.5,84.5,2.5,32.6,857.5,977.79,693.45
2018,6,30,10,0,945.0,87.0,2.6,33.4,891.0,997.37,703.14
2018,6,30,10,15,950.5,88.0,2.65,34.0,918.5,1012.52,710.2
2018,6,30,10,30,956.0,89.0,2.7,34.6,946.0,1024.76,715.55
2018,6,30,10,45,959.5,90.0,2.8,35.2,967.0,1032.08,718.4
2018,6,30,11,0,963.0,91.0,2.9,35.8,988.0,1036.34,719.49
2018,6,30,11,15,965.0,91.5,3.0,36.15,1001.5,1035.56,718.32
2018,6,30,11,30,967.0,92.0,3.1,36.5,1015.0,1031.7,715.39
2018,6,30,11,45,967.5,91.5,3.15,36.8,1020.5,1022.35,708.93
2018,6,30,12,0,968.0,91.0,3.2,37.1,1026.0,1010.04,700.77
2018,6,30,12,15,964.5,93.5,3.3,37.3,1024.5,994.05,691.07
2018,6,30,12,30,961.0,96.0,3.4,37.5,1023.0,975.31,679.7
2018,6,30,12,45,954.5,99.5,3.45,37.65,1013.5,952.21,665.42
2018,6,30,13,0,948.0,103.0,3.5,37.8,1004.0,926.71,649.64
2018,6,30,13,15,945.5,102.0,3.55,37.8,988.5,898.08,632.25
2018,6,30,13,30,943.0,101.0,3.6,37.8,973.0,867.18,613.32
2018,6,30,13,45,927.0,107.0,3.65,37.85,947.0,830.06,590.1
2018,6,30,14,0,911.0,113.0,3.7,37.9,921.0,791.73,565.93
2018,6,30,14,15,884.0,122.5,3.75,37.75,885.5,747.75,538.22
2018,6,30,14,30,857.0,132.0,3.8,37.6,850.0,703.79,509.17
2018,6,30,14,45,874.5,116.5,3.8,37.5,823.0,666.1,483.38
2018,6,30,15,0,892.0,101.0,3.8,37.4,796.0,625.53,454.85
2018,6,30,15,15,887.0,96.5,3.8,37.4,757.5,579.65,421.33
2018,6,30,15,30,882.0,92.0,3.8,37.4,719.0,533.01,386.43
2018,6,30,15,45,866.5,89.5,3.95,36.75,673.5,482.73,349.18
2018,6,30,16,0,851.0,87.0,4.1,36.1,628.0,433.01,311.1
2018,6,30,16,15,832.0,85.0,4.25,35.35,580.0,383.21,271.91
2018,6,30,16,30,813.0,83.0,4.4,34.6,532.0,330.48,229.56
2018,6,30,16,45,787.0,80.5,4.6,33.85,482.0,281.09,189.1
2018,6,30,17,0,761.0,78.0,4.8,33.1,432.0,234.11,150.36
2018,6,30,17,15,722.5,75.5,4.95,31.75,380.0,187.54,113.4
2018,6,30,17,30,684.0,73.0,5.1,30.4,328.0,141.63,78.82
2018,6,30,17,45,630.0,69.0,5.3,29.05,277.0,100.26,51.88
2018,6,30,18,0,576.0,65.0,5.5,27.7,226.0,64.47,34.55
2018,6,30,18,15,504.0,58.5,5.5,26.3,179.0,40.76,29.14
2018,6,30,18,30,432.0,52.0,5.5,24.9,132.0,38.18,26.82
2018,6,30,18,45,333.0,41.5,5.5,23.5,92.5,31.62,20.87
2018,6,30,19,0,234.0,31.0,5.5,22.1,53.0,24.0,12.9
2018,6,30,19,15,137.0,19.0,5.4,21.45,30.0,15.0,0.0
2018,6,30,19,30,40.0,7.0,5.3,20.8,7.0,6.88,0.0
2018,6,30,19,45,20.0,3.5,5.2,20.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,19.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,18.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,17.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,4.1,14.4,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,4.1,14.6,12.0,25.61,0.0
2018,7,1,5,15,155.0,23.5,4.2,15.15,38.5,83.75,34.32
2018,7,1,5,30,247.0,37.0,4.3,15.7,65.0,142.17,103.76
2018,7,1,5,45,323.5,49.5,4.4,16.3,104.5,196.94,153.13
2018,7,1,6,0,400.0,62.0,4.5,16.9,144.0,259.0,207.4
2018,7,1,6,15,458.0,71.5,4.55,17.5,190.0,317.89,258.41
2018,7,1,6,30,516.0,81.0,4.6,18.1,236.0,379.84,310.65
2018,7,1,6,45,561.0,88.5,4.65,18.75,285.5,436.51,357.17
2018,7,1,7,0,606.0,96.0,4.7,19.4,335.0,496.1,404.59
2018,7,1,7,15,639.5,102.0,4.7,20.05,384.5,549.09,445.33
2018,7,1,7,30,673.0,108.0,4.7,20.7,434.0,603.48,485.95
2018,7,1,7,45,699.5,112.5,4.65,21.35,483.0,652.13,520.9
2018,7,1,8,0,726.0,117.0,4.6,22.0,532.0,701.1,553.97
2018,7,1,8,15,746.5,121.0,4.6,22.6,579.0,744.73,582.73
2018,7,1,8,30,767.0,125.0,4.6,23.2,626.0,784.95,608.53
2018,7,1,8,45,783.5,128.0,4.6,23.75,669.5,822.64,632.26
2018,7,1,9,0,800.0,131.0,4.6,24.3,713.0,859.0,654.73
2018,7,1,9,15,821.5,129.5,4.6,24.85,755.0,893.43,675.58
2018,7,1,9,30,843.0,128.0,4.6,25.4,797.0,926.31,695.13
2018,7,1,9,45,864.0,123.0,4.65,25.9,833.5,947.71,707.25
2018,7,1,10,0,885.0,118.0,4.7,26.4,870.0,972.8,721.92
2018,7,1,10,15,889.5,120.5,4.8,26.75,897.0,987.67,730.53
2018,7,1,10,30,894.0,123.0,4.9,27.1,924.0,999.76,737.43
2018,7,1,10,45,896.0,126.0,4.95,27.45,944.5,1007.09,740.86
2018,7,1,11,0,898.0,129.0,5.0,27.8,965.0,1011.52,742.5
2018,7,1,11,15,898.5,131.5,5.15,28.0,978.5,1011.06,742.24
2018,7,1,11,30,899.0,134.0,5.3,28.2,992.0,1007.72,740.17
2018,7,1,11,45,896.5,136.5,5.4,28.4,997.0,998.63,733.99
2018,7,1,12,0,894.0,139.0,5.5,28.6,1002.0,986.82,726.08
2018,7,1,12,15,887.0,144.0,5.6,28.5,999.5,970.57,716.13
2018,7,1,12,30,880.0,149.0,5.7,28.4,997.0,951.9,704.57
2018,7,1,12,45,870.0,153.5,5.8,28.35,986.0,927.79,689.16
2018,7,1,13,0,860.0,158.0,5.9,28.3,975.0,901.69,672.32
2018,7,1,13,15,854.5,158.5,6.0,28.05,959.5,875.3,655.75
2018,7,1,13,30,849.0,159.0,6.1,27.8,944.0,845.06,636.35
2018,7,1,13,45,841.0,159.0,6.15,27.55,921.0,810.68,613.66
2018,7,1,14,0,833.0,159.0,6.2,27.3,898.0,774.9,589.81
2018,7,1,14,15,824.5,157.5,6.2,26.9,869.0,736.16,563.4
2018,7,1,14,30,816.0,156.0,6.2,26.5,840.0,696.42,534.78
2018,7,1,14,45,805.0,153.5,6.25,26.15,805.0,653.36,503.17
2018,7,1,15,0,794.0,151.0,6.3,25.8,770.0,609.88,470.54
2018,7,1,15,15,781.0,147.5,6.3,25.8,730.0,564.16,434.77
2018,7,1,15,30,768.0,144.0,6.3,25.8,690.0,518.59,398.39
2018,7,1,15,45,751.0,140.0,6.15,24.95,646.0,467.81,358.4
2018,7,1,16,0,734.0,136.0,6.0,24.1,602.0,420.9,320.32
2018,7,1,16,15,710.0,131.5,5.95,23.5,554.0,372.08,279.77
2018,7,1,16,30,686.0,127.0,5.9,22.9,506.0,325.21,240.06
2018,7,1,16,45,656.0,121.5,5.8,22.25,456.5,277.98,199.86
2018,7,1,17,0,626.0,116.0,5.7,21.6,407.0,233.64,162.09
2018,7,1,17,15,586.5,109.5,5.6,20.95,357.0,189.79,125.93
2018,7,1,17,30,547.0,103.0,5.5,20.3,307.0,150.04,94.92
2018,7,1,17,45,496.0,94.0,5.4,19.65,258.0,111.44,68.32
2018,7,1,18,0,445.0,85.0,5.3,19.0,209.0,77.41,49.55
2018,7,1,18,15,381.5,72.5,5.15,18.4,164.0,52.64,40.59
2018,7,1,18,30,318.0,60.0,5.0,17.8,119.0,44.65,33.32
2018,7,1,18,45,239.0,45.5,4.85,17.25,82.5,34.57,24.02
2018,7,1,19,0,160.0,31.0,4.7,16.7,46.0,23.98,13.25
2018,7,1,19,15,92.0,18.0,4.7,16.35,25.5,14.15,0.0
2018,7,1,19,30,24.0,5.0,4.7,16.0,5.0,4.91,0.0
2018,7,1,19,45,12.0,2.5,4.65,15.65,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
