Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,0,318.0,28.0,4.2,19.7,55.0,22.09,10.83
2018,7,11,19,15,182.5,17.0,4.1,19.25,30.5,16.71,0.0
2018,7,11,19,30,47.0,6.0,4.0,18.8,6.0,5.9,0.0
2018,7,11,19,45,23.5,3.0,3.9,18.3,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,14.0,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,14.2,8.0,19.89,0.0
2018,7,12,5,15,162.5,20.0,2.6,14.8,33.0,76.38,0.0
2018,7,12,5,30,274.0,32.0,2.7,15.4,58.0,142.38,97.68
2018,7,12,5,45,365.0,41.0,2.75,16.0,97.0,199.62,152.43
2018,7,12,6,0,456.0,50.0,2.8,16.6,136.0,265.36,209.98
2018,7,12,6,15,510.0,58.0,2.85,17.3,181.0,320.78,258.43
2018,7,12,6,30,564.0,66.0,2.9,18.0,226.0,380.6,308.95
2018,7,12,6,45,612.5,71.0,2.9,18.75,276.0,437.94,355.75
2018,7,12,7,0,661.0,76.0,2.9,19.5,326.0,498.55,403.42
2018,7,12,7,15,691.5,80.5,2.95,20.25,375.0,549.96,442.46
2018,7,12,7,30,722.0,85.0,3.0,21.0,424.0,600.44,479.62
2018,7,12,7,45,744.5,89.0,3.0,21.8,472.5,647.67,511.88
2018,7,12,8,0,767.0,93.0,3.0,22.6,521.0,694.86,542.85
2018,7,12,8,15,784.0,96.5,3.05,23.45,567.0,736.86,569.48
2018,7,12,8,30,801.0,100.0,3.1,24.3,613.0,777.95,594.98
2018,7,12,8,45,813.5,103.0,3.15,25.2,655.0,813.54,616.07
2018,7,12,9,0,826.0,106.0,3.2,26.1,697.0,842.39,632.26
2018,7,12,9,15,764.0,146.0,3.25,26.75,716.5,853.37,636.81
2018,7,12,9,30,702.0,186.0,3.3,27.4,736.0,857.03,636.61
2018,7,12,9,45,677.0,208.0,3.35,28.0,757.0,867.32,641.17
2018,7,12,10,0,652.0,230.0,3.4,28.6,778.0,874.21,643.46
2018,7,12,10,15,594.0,271.5,3.45,29.0,783.5,866.14,634.46
2018,7,12,10,30,536.0,313.0,3.5,29.4,789.0,853.6,622.61
2018,7,12,10,45,484.0,347.5,3.55,29.75,785.0,838.1,609.3
2018,7,12,11,0,432.0,382.0,3.6,30.1,781.0,819.88,594.24
2018,7,12,11,15,419.0,388.0,3.6,30.4,780.0,808.87,585.54
2018,7,12,11,30,406.0,394.0,3.6,30.7,779.0,796.33,575.83
2018,7,12,11,45,446.0,379.0,3.6,31.0,804.5,812.46,586.96
2018,7,12,12,0,486.0,364.0,3.6,31.3,830.0,826.48,596.44
2018,7,12,12,15,627.5,281.5,3.65,31.65,883.0,866.24,626.58
2018,7,12,12,30,769.0,199.0,3.7,32.0,936.0,899.36,648.99
2018,7,12,12,45,793.5,179.5,3.75,32.35,935.0,884.62,638.58
2018,7,12,13,0,818.0,160.0,3.8,32.7,934.0,866.8,626.54
2018,7,12,13,15,819.0,155.0,3.9,32.8,919.5,839.82,609.32
2018,7,12,13,30,820.0,150.0,4.0,32.9,905.0,810.75,590.67
2018,7,12,13,45,798.5,158.5,4.1,32.95,879.0,774.74,567.33
2018,7,12,14,0,777.0,167.0,4.2,33.0,853.0,738.17,543.42
2018,7,12,14,15,799.5,146.5,4.3,32.5,832.5,705.85,523.11
2018,7,12,14,30,822.0,126.0,4.4,32.0,812.0,672.3,501.05
2018,7,12,14,45,814.0,123.0,4.45,31.5,778.5,630.91,472.04
2018,7,12,15,0,806.0,120.0,4.5,31.0,745.0,586.05,439.88
2018,7,12,15,15,793.5,117.5,4.5,31.0,706.5,540.95,405.67
2018,7,12,15,30,781.0,115.0,4.5,31.0,668.0,495.89,370.72
2018,7,12,15,45,766.5,112.0,4.65,29.55,626.0,449.71,336.36
2018,7,12,16,0,752.0,109.0,4.8,28.1,584.0,404.14,301.11
2018,7,12,16,15,733.5,105.0,4.85,27.15,538.5,357.03,262.82
2018,7,12,16,30,715.0,101.0,4.9,26.2,493.0,311.31,224.68
2018,7,12,16,45,690.5,96.5,4.95,25.25,445.5,261.79,183.14
2018,7,12,17,0,666.0,92.0,5.0,24.3,398.0,217.7,145.78
2018,7,12,17,15,633.0,87.0,4.95,23.45,350.0,174.2,109.97
2018,7,12,17,30,600.0,82.0,4.9,22.6,302.0,134.1,78.99
2018,7,12,17,45,529.5,78.0,4.9,21.7,250.5,95.68,54.42
2018,7,12,18,0,459.0,74.0,4.9,20.8,199.0,64.53,40.18
2018,7,12,18,15,379.0,64.5,4.75,20.35,153.5,46.68,35.04
2018,7,12,18,30,299.0,55.0,4.6,19.9,108.0,40.89,29.71
2018,7,12,18,45,238.0,42.0,4.4,19.45,76.0,31.94,21.41
2018,7,12,19,0,177.0,29.0,4.2,19.0,44.0,22.53,11.04
2018,7,12,19,15,98.5,16.5,4.1,18.85,24.0,16.22,0.0
2018,7,12,19,30,20.0,4.0,4.0,18.7,4.0,3.93,0.0
2018,7,12,19,45,10.0,2.0,3.85,18.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,16.25,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,16.3,2.0,3.14,0.0
2018,7,13,5,15,2.5,4.5,3.25,16.65,4.5,5.07,0.0
2018,7,13,5,30,0.0,7.0,3.3,17.0,7.0,6.74,0.0
2018,7,13,5,45,0.0,11.0,3.3,17.35,11.0,10.6,3.06
2018,7,13,6,0,0.0,15.0,3.3,17.7,15.0,14.46,6.45
2018,7,13,6,15,0.0,25.5,3.3,18.1,25.5,24.6,15.07
2018,7,13,6,30,0.0,36.0,3.3,18.5,36.0,34.75,23.65
2018,7,13,6,45,0.0,48.0,3.3,18.9,48.0,46.36,33.35
2018,7,13,7,0,0.0,60.0,3.3,19.3,60.0,57.98,42.9
2018,7,13,7,15,54.5,116.0,3.3,19.9,141.5,154.05,122.88
2018,7,13,7,30,109.0,172.0,3.3,20.5,223.0,262.08,209.86
2018,7,13,7,45,170.0,201.0,3.3,21.1,291.0,341.03,271.87
2018,7,13,8,0,231.0,230.0,3.3,21.7,359.0,432.5,341.71
2018,7,13,8,15,146.5,240.5,3.35,22.35,325.0,374.52,293.59
2018,7,13,8,30,62.0,251.0,3.4,23.0,291.0,310.91,241.22
2018,7,13,8,45,271.5,233.5,3.4,23.65,425.5,486.55,379.19
2018,7,13,9,0,481.0,216.0,3.4,24.3,560.0,665.18,511.85
2018,7,13,9,15,501.5,228.0,3.5,25.1,604.0,705.94,537.75
2018,7,13,9,30,522.0,240.0,3.6,25.9,648.0,745.9,563.49
2018,7,13,9,45,301.5,303.0,3.65,26.65,541.0,605.77,456.24
2018,7,13,10,0,81.0,366.0,3.7,27.4,434.0,449.65,335.52
2018,7,13,10,15,231.5,349.5,3.75,28.0,553.0,591.03,441.19
2018,7,13,10,30,382.0,333.0,3.8,28.6,672.0,725.36,536.91
2018,7,13,10,45,527.0,282.5,3.85,29.25,762.0,812.73,598.39
2018,7,13,11,0,672.0,232.0,3.9,29.9,852.0,901.53,658.54
2018,7,13,11,15,693.0,224.0,3.95,30.3,872.0,909.69,662.08
2018,7,13,11,30,714.0,216.0,4.0,30.7,892.0,915.48,664.69
2018,7,13,11,45,783.5,177.0,4.1,31.1,924.0,931.52,674.41
2018,7,13,12,0,853.0,138.0,4.2,31.5,956.0,943.71,681.58
2018,7,13,12,15,858.0,134.5,4.2,31.75,957.0,931.29,672.62
2018,7,13,12,30,863.0,131.0,4.2,32.0,958.0,916.25,662.21
2018,7,13,12,45,831.5,148.5,4.2,32.2,940.0,885.92,641.92
2018,7,13,13,0,800.0,166.0,4.2,32.4,922.0,856.49,622.3
2018,7,13,13,15,820.0,152.0,4.25,32.45,916.0,837.36,610.13
2018,7,13,13,30,840.0,138.0,4.3,32.5,910.0,814.91,595.65
2018,7,13,13,45,766.5,176.5,4.3,32.55,868.0,766.1,563.07
2018,7,13,14,0,693.0,215.0,4.3,32.6,826.0,718.33,529.12
2018,7,13,14,15,706.5,203.5,4.3,32.5,809.0,690.29,510.15
2018,7,13,14,30,720.0,192.0,4.3,32.4,792.0,659.98,489.1
2018,7,13,14,45,776.5,149.5,4.35,32.25,772.5,628.58,467.97
2018,7,13,15,0,833.0,107.0,4.4,32.1,753.0,592.5,442.63
2018,7,13,15,15,821.5,105.0,4.4,32.1,714.5,547.6,408.64
2018,7,13,15,30,810.0,103.0,4.4,32.1,676.0,502.56,373.8
2018,7,13,15,45,796.0,100.0,4.45,31.4,633.0,451.81,335.04
2018,7,13,16,0,782.0,97.0,4.5,30.7,590.0,405.07,298.04
2018,7,13,16,15,764.0,93.5,4.55,30.1,544.5,357.16,259.08
2018,7,13,16,30,746.0,90.0,4.6,29.5,499.0,310.56,220.25
2018,7,13,16,45,722.0,86.5,4.7,28.95,451.0,263.85,180.94
2018,7,13,17,0,698.0,83.0,4.8,28.4,403.0,219.39,143.45
2018,7,13,17,15,666.0,78.0,4.85,27.45,354.0,171.45,104.64
2018,7,13,17,30,634.0,73.0,4.9,26.5,305.0,129.86,72.97
2018,7,13,17,45,589.0,67.5,4.95,25.6,257.5,90.34,47.28
2018,7,13,18,0,544.0,62.0,5.0,24.7,210.0,55.53,31.12
2018,7,13,18,15,480.5,54.5,5.0,23.75,165.5,37.77,26.88
2018,7,13,18,30,417.0,47.0,5.0,22.8,121.0,34.14,23.56
2018,7,13,18,45,324.5,38.0,4.95,21.85,84.5,28.86,18.56
2018,7,13,19,0,232.0,29.0,4.9,20.9,48.0,23.25,11.24
2018,7,13,19,15,130.0,17.0,4.85,20.35,26.5,16.71,0.0
2018,7,13,19,30,28.0,5.0,4.8,19.8,5.0,4.91,0.0
2018,7,13,19,45,14.0,2.5,4.75,19.25,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,17.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,15.05,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,15.1,7.0,17.12,0.0
2018,7,14,5,15,154.5,18.5,4.1,15.6,30.5,71.2,0.0
2018,7,14,5,30,265.0,30.0,4.2,16.1,54.0,136.62,91.36
2018,7,14,5,45,357.0,39.0,4.25,16.55,92.5,193.32,147.0
2018,7,14,6,0,449.0,48.0,4.3,17.0,131.0,258.78,204.74
2018,7,14,6,15,511.5,54.5,4.35,17.6,176.5,315.92,255.12
2018,7,14,6,30,574.0,61.0,4.4,18.2,222.0,378.25,308.4
2018,7,14,6,45,617.5,66.0,4.4,18.8,270.5,433.11,354.1
2018,7,14,7,0,661.0,71.0,4.4,19.4,319.0,490.86,400.54
2018,7,14,7,15,692.0,75.5,4.4,20.1,368.5,540.6,439.08
2018,7,14,7,30,723.0,80.0,4.4,20.8,418.0,593.67,478.87
2018,7,14,7,45,747.0,83.0,4.35,21.55,466.0,640.88,511.57
2018,7,14,8,0,771.0,86.0,4.3,22.3,514.0,688.18,543.27
2018,7,14,8,15,789.0,89.0,4.35,23.0,560.5,730.58,571.09
2018,7,14,8,30,807.0,92.0,4.4,23.7,607.0,772.15,597.84
2018,7,14,8,45,821.5,94.0,4.4,24.35,649.5,803.66,616.95
2018,7,14,9,0,836.0,96.0,4.4,25.0,692.0,838.58,638.26
2018,7,14,9,15,847.0,98.0,4.5,25.6,731.0,868.71,656.47
2018,7,14,9,30,858.0,100.0,4.6,26.2,770.0,896.83,673.42
2018,7,14,9,45,866.5,101.5,4.65,26.75,803.5,919.9,686.64
2018,7,14,10,0,875.0,103.0,4.7,27.3,837.0,940.55,698.23
2018,7,14,10,15,881.5,104.0,4.8,27.75,864.5,956.22,707.14
2018,7,14,10,30,888.0,105.0,4.9,28.2,892.0,969.2,714.34
2018,7,14,10,45,892.5,106.0,5.0,28.7,913.0,977.47,718.34
2018,7,14,11,0,897.0,107.0,5.1,29.2,934.0,982.87,720.54
2018,7,14,11,15,894.0,112.0,5.2,29.3,947.0,982.18,719.98
2018,7,14,11,30,891.0,117.0,5.3,29.4,960.0,978.54,717.58
2018,7,14,11,45,899.0,112.0,5.4,29.55,968.0,972.61,713.61
2018,7,14,12,0,907.0,107.0,5.5,29.7,976.0,963.82,707.82
2018,7,14,12,15,906.0,108.5,5.6,29.55,976.0,950.16,699.69
2018,7,14,12,30,905.0,110.0,5.7,29.4,976.0,933.83,689.79
2018,7,14,12,45,753.0,209.5,5.8,29.25,926.5,877.74,652.67
2018,7,14,13,0,601.0,309.0,5.9,29.1,877.0,819.89,610.57
2018,7,14,13,15,626.5,280.5,5.95,28.85,864.0,795.76,595.89
2018,7,14,13,30,652.0,252.0,6.0,28.6,851.0,768.95,578.92
2018,7,14,13,45,769.5,178.5,6.1,28.3,869.0,769.83,583.18
2018,7,14,14,0,887.0,105.0,6.2,28.0,887.0,762.8,579.83
2018,7,14,14,15,880.5,104.0,6.2,27.65,859.0,724.71,554.01
2018,7,14,14,30,874.0,103.0,6.2,27.3,831.0,685.26,526.78
2018,7,14,14,45,866.0,101.0,6.2,26.95,797.5,642.77,495.27
2018,7,14,15,0,858.0,99.0,6.2,26.6,764.0,599.41,462.4
2018,7,14,15,15,847.0,97.0,6.2,26.6,725.0,553.73,426.37
2018,7,14,15,30,836.0,95.0,6.2,26.6,686.0,507.82,389.39
2018,7,14,15,45,822.0,92.5,6.15,25.35,642.5,460.06,351.86
2018,7,14,16,0,808.0,90.0,6.1,24.1,599.0,408.77,310.44
2018,7,14,16,15,790.0,87.0,6.05,23.4,552.5,360.06,269.21
2018,7,14,16,30,772.0,84.0,6.0,22.7,506.0,312.64,228.15
2018,7,14,16,45,748.5,81.0,5.95,22.05,458.0,265.22,186.73
2018,7,14,17,0,725.0,78.0,5.9,21.4,410.0,219.99,147.22
2018,7,14,17,15,693.5,73.5,5.8,20.9,360.5,174.45,108.82
2018,7,14,17,30,662.0,69.0,5.7,20.4,311.0,129.06,73.05
2018,7,14,17,45,618.5,64.0,5.6,19.9,263.0,88.72,46.24
2018,7,14,18,0,575.0,59.0,5.5,19.4,215.0,52.96,29.66
2018,7,14,18,15,512.0,52.0,5.4,18.95,169.5,35.72,25.67
2018,7,14,18,30,449.0,45.0,5.3,18.5,124.0,32.43,22.53
2018,7,14,18,45,353.5,36.5,5.15,18.1,86.5,27.52,17.74
2018,7,14,19,0,258.0,28.0,5.0,17.7,49.0,22.33,10.54
2018,7,14,19,15,145.5,16.5,5.0,17.4,27.0,16.22,0.0
2018,7,14,19,30,33.0,5.0,5.0,17.1,5.0,4.91,0.0
2018,7,14,19,45,16.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.9,13.8,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,4.0,13.9,6.0,16.08,0.0
2018,7,15,5,15,174.0,17.5,4.1,14.4,31.0,75.04,0.0
2018,7,15,5,30,304.0,29.0,4.2,14.9,56.0,147.79,98.0
2018,7,15,5,45,400.5,37.0,4.35,15.35,96.0,206.66,157.52
2018,7,15,6,0,497.0,45.0,4.5,15.8,136.0,274.68,218.09
2018,7,15,6,15,560.0,51.0,4.5,16.4,183.0,333.52,270.37
2018,7,15,6,30,623.0,57.0,4.5,17.0,230.0,397.6,325.45
2018,7,15,6,45,667.0,61.0,4.45,17.6,280.0,451.63,370.76
2018,7,15,7,0,711.0,65.0,4.4,18.2,330.0,510.79,418.43
2018,7,15,7,15,742.5,68.5,4.4,18.8,381.0,563.87,459.8
2018,7,15,7,30,774.0,72.0,4.4,19.4,432.0,618.1,500.54
2018,7,15,7,45,798.0,74.5,4.4,20.0,482.0,666.65,534.26
2018,7,15,8,0,822.0,77.0,4.4,20.6,532.0,710.69,563.88
2018,7,15,8,15,840.0,79.5,4.4,21.2,580.0,754.19,592.52
2018,7,15,8,30,858.0,82.0,4.4,21.8,628.0,796.79,619.96
2018,7,15,8,45,872.5,84.0,4.4,22.4,672.5,834.72,643.67
2018,7,15,9,0,887.0,86.0,4.4,23.0,717.0,871.07,665.96
2018,7,15,9,15,895.0,89.0,4.45,23.6,756.5,900.92,683.69
2018,7,15,9,30,903.0,92.0,4.5,24.2,796.0,928.46,699.74
2018,7,15,9,45,907.5,96.0,4.5,24.85,830.0,951.38,712.1
2018,7,15,10,0,912.0,100.0,4.5,25.5,864.0,971.59,722.73
2018,7,15,10,15,919.0,101.5,4.6,25.9,893.0,988.72,732.6
2018,7,15,10,30,926.0,103.0,4.7,26.3,922.0,1003.04,740.82
2018,7,15,10,45,931.5,103.5,4.8,26.75,944.5,1011.97,745.4
2018,7,15,11,0,937.0,104.0,4.9,27.2,967.0,1017.93,748.12
2018,7,15,11,15,941.0,104.0,5.0,27.35,982.0,1018.9,748.57
2018,7,15,11,30,945.0,104.0,5.1,27.5,997.0,1016.85,747.14
2018,7,15,11,45,948.0,104.0,5.2,27.7,1005.5,1010.8,743.01
2018,7,15,12,0,951.0,104.0,5.3,27.9,1014.0,1001.75,736.99
2018,7,15,12,15,951.0,104.0,5.4,27.85,1014.0,986.94,727.93
2018,7,15,12,30,951.0,104.0,5.5,27.8,1014.0,969.32,717.03
2018,7,15,12,45,949.5,104.0,5.65,27.75,1006.5,947.62,703.66
2018,7,15,13,0,948.0,104.0,5.8,27.7,999.0,923.33,688.44
2018,7,15,13,15,946.0,103.0,5.85,27.45,984.0,895.17,670.49
2018,7,15,13,30,944.0,102.0,5.9,27.2,969.0,864.66,650.81
2018,7,15,13,45,940.0,101.0,5.95,26.95,947.0,830.36,628.33
2018,7,15,14,0,936.0,100.0,6.0,26.7,925.0,794.09,604.27
2018,7,15,14,15,931.0,98.5,6.0,26.3,896.5,754.84,578.01
2018,7,15,14,30,926.0,97.0,6.0,25.9,868.0,714.03,550.34
2018,7,15,14,45,919.0,95.0,6.05,25.55,833.5,670.09,517.98
2018,7,15,15,0,912.0,93.0,6.1,25.2,799.0,625.12,483.97
2018,7,15,15,15,901.5,91.5,6.1,25.2,759.0,577.82,446.58
2018,7,15,15,30,891.0,90.0,6.1,25.2,719.0,530.17,408.06
2018,7,15,15,45,878.5,87.5,6.0,24.35,674.5,480.58,368.26
2018,7,15,16,0,866.0,85.0,5.9,23.5,630.0,431.23,327.48
2018,7,15,16,15,849.0,82.0,5.8,22.95,581.5,380.27,284.06
2018,7,15,16,30,832.0,79.0,5.7,22.4,533.0,330.39,240.64
2018,7,15,16,45,809.5,75.5,5.6,21.8,482.5,275.6,193.05
2018,7,15,17,0,787.0,72.0,5.5,21.2,432.0,227.14,150.59
2018,7,15,17,15,755.5,68.5,5.4,20.7,380.5,179.43,110.25
2018,7,15,17,30,724.0,65.0,5.3,20.2,329.0,135.0,75.38
2018,7,15,17,45,680.5,60.5,5.15,19.65,278.5,92.3,47.29
2018,7,15,18,0,637.0,56.0,5.0,19.1,228.0,50.93,27.59
2018,7,15,18,15,572.5,50.0,4.85,18.6,180.0,34.16,24.34
2018,7,15,18,30,508.0,44.0,4.7,18.1,132.0,31.65,21.89
2018,7,15,18,45,405.5,36.0,4.55,17.6,92.0,27.16,17.45
2018,7,15,19,0,303.0,28.0,4.4,17.1,52.0,22.45,10.4
2018,7,15,19,15,171.5,17.0,4.35,16.8,28.5,16.71,0.0
2018,7,15,19,30,40.0,6.0,4.3,16.5,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.3,16.15,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,13.15,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,13.3,6.0,17.39,0.0
2018,7,16,5,15,191.0,17.0,3.85,13.8,31.5,69.02,0.0
2018,7,16,5,30,332.0,28.0,4.0,14.3,57.0,155.26,101.54
2018,7,16,5,45,430.5,35.5,4.1,14.8,98.0,215.38,164.01
2018,7,16,6,0,529.0,43.0,4.2,15.3,139.0,284.86,226.05
2018,7,16,6,15,592.0,49.0,4.15,15.95,187.5,345.06,279.51
2018,7,16,6,30,655.0,55.0,4.1,16.6,236.0,408.31,333.87
2018,7,16,6,45,697.0,59.5,4.1,17.25,287.0,465.53,381.63
2018,7,16,7,0,739.0,64.0,4.1,17.9,338.0,525.34,429.66
2018,7,16,7,15,769.5,67.0,4.05,18.6,389.5,578.34,470.54
2018,7,16,7,30,800.0,70.0,4.0,19.3,441.0,632.38,510.46
2018,7,16,7,45,822.0,72.5,3.9,20.05,491.0,676.11,539.67
2018,7,16,8,0,844.0,75.0,3.8,20.8,541.0,723.94,571.15
2018,7,16,8,15,861.0,77.5,3.8,21.55,589.0,767.43,599.05
2018,7,16,8,30,878.0,80.0,3.8,22.3,637.0,809.9,625.67
2018,7,16,8,45,891.5,81.5,3.8,23.1,681.5,847.04,647.93
2018,7,16,9,0,905.0,83.0,3.8,23.9,726.0,882.5,668.69
2018,7,16,9,15,914.5,85.5,3.85,24.65,766.5,913.6,686.59
2018,7,16,9,30,924.0,88.0,3.9,25.4,807.0,942.43,702.79
2018,7,16,9,45,930.5,90.5,3.95,26.15,841.5,966.02,715.36
2018,7,16,10,0,937.0,93.0,4.0,26.9,876.0,986.91,726.13
2018,7,16,10,15,943.5,93.5,4.1,27.5,904.5,1002.87,734.38
2018,7,16,10,30,950.0,94.0,4.2,28.1,933.0,1015.95,740.81
2018,7,16,10,45,954.0,95.0,4.25,28.7,955.0,1024.18,743.86
2018,7,16,11,0,958.0,96.0,4.3,29.3,977.0,1029.33,745.04
2018,7,16,11,15,960.5,96.5,4.4,29.65,991.5,1029.43,744.09
2018,7,16,11,30,963.0,97.0,4.5,30.0,1006.0,1026.42,741.28
2018,7,16,11,45,965.0,97.0,4.6,30.35,1014.0,1019.35,735.94
2018,7,16,12,0,967.0,97.0,4.7,30.7,1022.0,1009.24,728.78
2018,7,16,12,15,965.0,99.0,4.8,30.8,1021.5,994.38,719.62
2018,7,16,12,30,963.0,101.0,4.9,30.9,1021.0,976.68,708.65
2018,7,16,12,45,959.0,102.5,5.0,31.0,1012.5,953.98,694.37
2018,7,16,13,0,955.0,104.0,5.1,31.1,1004.0,928.73,678.37
2018,7,16,13,15,952.5,103.0,5.2,30.95,989.0,899.95,660.62
2018,7,16,13,30,950.0,102.0,5.3,30.8,974.0,868.83,641.14
2018,7,16,13,45,945.5,101.5,5.4,30.6,951.5,834.4,619.34
2018,7,16,14,0,941.0,101.0,5.5,30.4,929.0,798.02,595.94
2018,7,16,14,15,935.5,99.5,5.55,30.05,900.5,758.21,570.02
2018,7,16,14,30,930.0,98.0,5.6,29.7,872.0,716.85,542.67
2018,7,16,14,45,922.0,97.0,5.65,29.35,837.0,673.0,510.99
2018,7,16,15,0,914.0,96.0,5.7,29.0,802.0,628.18,477.77
2018,7,16,15,15,903.5,94.0,5.7,29.0,761.5,580.3,440.7
2018,7,16,15,30,893.0,92.0,5.7,29.0,721.0,532.07,402.49
2018,7,16,15,45,880.0,89.0,5.7,27.95,676.0,481.66,363.29
2018,7,16,16,0,867.0,86.0,5.7,26.9,631.0,431.56,323.0
2018,7,16,16,15,849.5,83.5,5.6,26.15,582.5,380.77,280.56
2018,7,16,16,30,832.0,81.0,5.5,25.4,534.0,326.86,234.83
2018,7,16,16,45,810.5,77.5,5.45,24.65,484.0,276.57,191.43
2018,7,16,17,0,789.0,74.0,5.4,23.9,434.0,228.25,149.66
2018,7,16,17,15,758.0,70.0,5.3,23.15,382.0,180.08,109.53
2018,7,16,17,30,727.0,66.0,5.2,22.4,330.0,135.16,74.78
2018,7,16,17,45,684.0,61.0,5.05,21.65,279.0,91.94,46.75
2018,7,16,18,0,641.0,56.0,4.9,20.9,228.0,49.97,27.13
2018,7,16,18,15,575.5,50.0,4.7,20.2,180.0,34.23,24.23
2018,7,16,18,30,510.0,44.0,4.5,19.5,132.0,31.73,21.81
2018,7,16,18,45,406.5,36.0,4.35,18.8,92.0,27.26,17.4
2018,7,16,19,0,303.0,28.0,4.2,18.1,52.0,22.56,10.1
2018,7,16,19,15,171.0,17.0,4.15,17.7,28.5,16.71,0.0
2018,7,16,19,30,39.0,6.0,4.1,17.3,5.0,0.0,0.0
2018,7,16,19,45,19.5,3.0,4.05,16.9,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,17,4,45,25.0,3.0,2.85,13.25,3.0,0.0,0.0
2018,7,17,5,0,50.0,6.0,3.0,13.5,6.0,5.9,0.0
2018,7,17,5,15,191.0,17.0,3.1,14.05,31.0,68.69,0.0
2018,7,17,5,30,332.0,28.0,3.2,14.6,56.0,154.05,98.63
2018,7,17,5,45,430.5,35.5,3.35,15.2,97.0,214.69,162.64
2018,7,17,6,0,529.0,43.0,3.5,15.8,138.0,284.03,224.32
2018,7,17,6,15,560.0,51.5,3.55,16.45,180.0,332.43,268.24
2018,7,17,6,30,591.0,60.0,3.6,17.1,222.0,383.17,312.37
2018,7,17,6,45,659.0,62.5,3.6,17.8,278.0,446.99,365.32
2018,7,17,7,0,727.0,65.0,3.6,18.5,334.0,518.33,422.25
2018,7,17,7,15,764.0,67.5,3.6,19.25,387.0,574.39,465.28
2018,7,17,7,30,801.0,70.0,3.6,20.0,440.0,632.02,507.79
2018,7,17,7,45,823.5,72.5,3.6,20.8,490.5,676.16,537.26
2018,7,17,8,0,846.0,75.0,3.6,21.6,541.0,724.43,569.08
2018,7,17,8,15,862.5,77.5,3.6,22.45,589.0,767.62,596.34
2018,7,17,8,30,879.0,80.0,3.6,23.3,637.0,809.76,622.3
2018,7,17,8,45,892.0,82.5,3.6,24.15,682.0,847.65,644.78
2018,7,17,9,0,905.0,85.0,3.6,25.0,727.0,883.82,665.72
2018,7,17,9,15,912.5,88.0,3.65,25.75,766.5,913.7,682.62
2018,7,17,9,30,920.0,91.0,3.7,26.5,806.0,941.21,697.82
2018,7,17,9,45,924.0,95.0,3.75,27.2,840.0,964.03,709.94
2018,7,17,10,0,928.0,99.0,3.8,27.9,874.0,984.06,720.21
2018,7,17,10,15,934.5,100.0,3.85,28.5,903.0,1000.42,728.37
2018,7,17,10,30,941.0,101.0,3.9,29.1,932.0,1013.91,734.73
2018,7,17,10,45,946.0,101.5,3.9,29.75,954.0,1022.48,737.51
2018,7,17,11,0,951.0,102.0,3.9,30.4,976.0,1028.03,738.46
2018,7,17,11,15,954.5,102.0,3.95,30.8,991.0,1028.54,737.38
2018,7,17,11,30,958.0,102.0,4.0,31.2,1006.0,1025.97,734.47
2018,7,17,11,45,960.0,102.5,4.05,31.6,1014.0,1019.4,729.12
2018,7,17,12,0,962.0,103.0,4.1,32.0,1022.0,1009.78,721.96
2018,7,17,12,15,959.5,105.0,4.15,32.15,1021.5,994.48,711.99
2018,7,17,12,30,957.0,107.0,4.2,32.3,1021.0,976.36,700.29
2018,7,17,12,45,952.0,109.5,4.3,32.45,1012.5,953.79,686.02
2018,7,17,13,0,947.0,112.0,4.4,32.6,1004.0,928.72,670.11
2018,7,17,13,15,944.5,111.5,4.45,32.65,989.0,900.56,652.17
2018,7,17,13,30,942.0,111.0,4.5,32.7,974.0,870.06,632.64
2018,7,17,13,45,938.0,109.5,4.55,32.75,951.5,835.26,610.12
2018,7,17,14,0,934.0,108.0,4.6,32.8,929.0,798.51,586.15
2018,7,17,14,15,928.0,106.5,4.65,32.65,900.0,758.53,560.23
2018,7,17,14,30,922.0,105.0,4.7,32.5,871.0,717.05,532.83
2018,7,17,14,45,914.5,103.5,4.75,32.35,836.5,673.32,501.68
2018,7,17,15,0,907.0,102.0,4.8,32.2,802.0,628.58,469.03
2018,7,17,15,15,896.5,99.0,4.8,32.2,761.0,580.04,432.4
2018,7,17,15,30,886.0,96.0,4.8,32.2,720.0,531.17,394.64
2018,7,17,15,45,871.5,94.5,4.85,31.5,675.0,481.68,356.58
2018,7,17,16,0,857.0,93.0,4.9,30.8,630.0,432.61,317.61
2018,7,17,16,15,839.5,89.5,4.9,30.1,581.5,377.25,272.83
2018,7,17,16,30,822.0,86.0,4.9,29.4,533.0,327.06,230.89
2018,7,17,16,45,798.0,82.5,4.9,28.65,482.0,276.58,188.34
2018,7,17,17,0,774.0,79.0,4.9,27.9,431.0,228.32,147.6
2018,7,17,17,15,743.0,75.0,4.85,26.75,380.0,180.9,109.09
2018,7,17,17,30,712.0,71.0,4.8,25.6,329.0,136.75,75.75
2018,7,17,17,45,666.0,66.0,4.75,24.45,277.5,90.57,45.98
2018,7,17,18,0,620.0,61.0,4.7,23.3,226.0,52.6,29.98
2018,7,17,18,15,551.0,54.0,4.6,22.2,177.5,37.72,27.0
2018,7,17,18,30,482.0,47.0,4.5,21.1,129.0,34.54,24.04
2018,7,17,18,45,374.5,37.5,4.35,20.05,89.0,28.79,18.55
2018,7,17,19,0,267.0,28.0,4.2,19.0,49.0,22.67,9.75
2018,7,17,19,15,148.5,16.5,4.2,18.4,26.5,16.22,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.8,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,17.2,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,2.85,13.65,2.5,0.0,0.0
2018,7,18,5,0,34.0,5.0,3.0,13.9,5.0,4.91,0.0
2018,7,18,5,15,154.5,17.0,3.05,14.4,28.5,58.49,0.0
2018,7,18,5,30,275.0,29.0,3.1,14.9,52.0,135.6,84.61
2018,7,18,5,45,376.5,37.5,3.15,15.45,91.5,196.46,148.33
2018,7,18,6,0,478.0,46.0,3.2,16.0,131.0,265.63,209.39
2018,7,18,6,15,542.5,53.5,3.2,16.8,178.5,325.89,262.24
2018,7,18,6,30,607.0,61.0,3.2,17.6,226.0,391.55,317.86
2018,7,18,6,45,651.5,66.0,3.2,18.4,276.5,448.31,364.6
2018,7,18,7,0,696.0,71.0,3.2,19.2,327.0,505.76,410.17
2018,7,18,7,15,727.5,75.5,3.2,19.9,378.0,559.42,451.23
2018,7,18,7,30,759.0,80.0,3.2,20.6,429.0,614.24,491.73
2018,7,18,7,45,782.5,83.5,3.15,21.25,479.0,663.07,525.21
2018,7,18,8,0,806.0,87.0,3.1,21.9,529.0,711.89,557.39
2018,7,18,8,15,824.5,89.0,3.15,22.7,576.5,754.77,584.68
2018,7,18,8,30,843.0,91.0,3.2,23.5,624.0,791.96,607.45
2018,7,18,8,45,857.0,93.5,3.2,24.3,668.5,829.58,629.91
2018,7,18,9,0,871.0,96.0,3.2,25.1,713.0,865.63,650.89
2018,7,18,9,15,879.0,99.5,3.3,25.8,752.0,895.64,668.36
2018,7,18,9,30,887.0,103.0,3.4,26.5,791.0,923.37,684.21
2018,7,18,9,45,889.5,108.0,3.5,27.2,824.0,945.2,696.04
2018,7,18,10,0,892.0,113.0,3.6,27.9,857.0,964.26,706.08
2018,7,18,10,15,885.0,122.5,3.7,28.4,881.5,976.16,712.0
2018,7,18,10,30,878.0,132.0,3.8,28.9,906.0,984.88,715.97
2018,7,18,10,45,841.5,158.5,3.85,29.4,915.0,984.99,714.12
2018,7,18,11,0,805.0,185.0,3.9,29.9,924.0,976.05,706.56
2018,7,18,11,15,825.5,176.0,4.0,30.15,944.0,983.14,710.64
2018,7,18,11,30,846.0,167.0,4.1,30.4,964.0,987.46,712.89
2018,7,18,11,45,759.0,223.5,4.15,30.7,942.5,954.68,690.62
2018,7,18,12,0,672.0,280.0,4.2,31.0,921.0,916.81,664.42
2018,7,18,12,15,632.0,307.5,4.35,31.0,910.5,893.03,648.07
2018,7,18,12,30,592.0,335.0,4.5,31.0,900.0,869.54,631.67
2018,7,18,12,45,581.5,334.5,4.6,31.0,885.5,843.96,614.82
2018,7,18,13,0,571.0,334.0,4.7,31.0,871.0,817.24,597.22
2018,7,18,13,15,619.0,301.0,4.8,30.85,875.0,806.8,592.73
2018,7,18,13,30,667.0,268.0,4.9,30.7,879.0,794.03,586.32
2018,7,18,13,45,709.0,235.5,5.0,30.5,871.0,772.86,573.93
2018,7,18,14,0,751.0,203.0,5.1,30.3,863.0,747.66,558.4
2018,7,18,14,15,759.5,190.5,5.15,30.0,839.0,712.96,534.91
2018,7,18,14,30,768.0,178.0,5.2,29.7,815.0,678.17,510.79
2018,7,18,14,45,739.0,180.5,5.3,29.35,772.5,627.63,474.5
2018,7,18,15,0,710.0,183.0,5.4,29.0,730.0,580.11,439.59
2018,7,18,15,15,753.5,154.0,5.4,29.0,707.5,545.16,413.09
2018,7,18,15,30,797.0,125.0,5.4,29.0,685.0,508.34,384.06
2018,7,18,15,45,805.0,113.5,5.55,28.0,648.0,463.76,349.62
2018,7,18,16,0,813.0,102.0,5.7,27.0,611.0,417.74,312.65
2018,7,18,16,15,798.5,98.5,5.8,26.35,565.5,369.48,272.36
2018,7,18,16,30,784.0,95.0,5.9,25.7,520.0,322.17,231.9
2018,7,18,16,45,763.0,89.5,6.0,25.0,470.5,272.53,189.31
2018,7,18,17,0,742.0,84.0,6.1,24.3,421.0,224.85,148.36
2018,7,18,17,15,708.0,80.0,6.05,23.4,370.0,175.15,107.52
2018,7,18,17,30,674.0,76.0,6.0,22.5,319.0,132.14,74.71
2018,7,18,17,45,627.5,70.0,6.0,21.6,268.5,90.3,47.96
2018,7,18,18,0,581.0,64.0,6.0,20.7,218.0,53.39,32.21
2018,7,18,18,15,511.5,56.5,5.8,19.9,171.0,39.98,29.24
2018,7,18,18,30,442.0,49.0,5.6,19.1,124.0,36.5,25.93
2018,7,18,18,45,336.0,39.0,5.4,18.35,85.0,30.37,19.98
2018,7,18,19,0,230.0,29.0,5.2,17.6,46.0,22.79,9.46
2018,7,18,19,15,122.0,15.5,5.05,17.15,24.0,15.24,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.7,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,16.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,13.15,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,13.3,4.0,0.0,0.0
2018,7,19,5,15,133.5,17.0,4.4,13.85,26.5,52.57,0.0
2018,7,19,5,30,240.0,30.0,4.6,14.4,49.0,124.16,75.48
2018,7,19,5,45,338.5,40.5,4.8,15.0,88.0,185.05,139.96
2018,7,19,6,0,437.0,51.0,5.0,15.6,127.0,253.47,200.74
2018,7,19,6,15,501.0,59.0,4.95,16.25,173.5,312.32,253.02
2018,7,19,6,30,565.0,67.0,4.9,16.9,220.0,376.44,308.28
2018,7,19,6,45,606.5,74.5,4.85,17.55,269.5,432.67,355.48
2018,7,19,7,0,648.0,82.0,4.8,18.2,319.0,491.61,403.15
2018,7,19,7,15,679.0,88.0,4.65,18.95,369.5,544.54,444.06
2018,7,19,7,30,710.0,94.0,4.5,19.7,420.0,598.71,484.37
2018,7,19,7,45,731.5,100.5,4.4,20.4,469.5,647.62,519.44
2018,7,19,8,0,753.0,107.0,4.3,21.1,519.0,696.46,552.21
2018,7,19,8,15,771.5,111.5,4.15,21.95,566.5,737.72,578.24
2018,7,19,8,30,790.0,116.0,4.0,22.8,614.0,780.88,604.99
2018,7,19,8,45,803.5,120.5,3.9,23.65,658.0,818.78,627.55
2018,7,19,9,0,817.0,125.0,3.8,24.5,702.0,855.13,648.58
2018,7,19,9,15,836.5,123.5,3.7,25.35,743.5,888.52,667.14
2018,7,19,9,30,856.0,122.0,3.6,26.2,785.0,914.79,680.57
2018,7,19,9,45,875.0,119.0,3.5,27.05,822.5,942.68,694.9
2018,7,19,10,0,894.0,116.0,3.4,27.9,860.0,968.51,707.62
2018,7,19,10,15,900.5,117.0,3.4,28.65,888.5,984.36,714.66
2018,7,19,10,30,907.0,118.0,3.4,29.4,917.0,997.45,720.01
2018,7,19,10,45,911.5,119.0,3.4,30.2,938.5,1005.76,722.19
2018,7,19,11,0,916.0,120.0,3.4,31.0,960.0,1011.13,722.61
2018,7,19,11,15,919.5,120.5,3.45,31.6,975.0,1012.05,721.26
2018,7,19,11,30,923.0,121.0,3.5,32.2,990.0,1009.99,718.16
2018,7,19,11,45,925.0,121.5,3.6,32.85,998.0,1003.51,712.59
2018,7,19,12,0,927.0,122.0,3.7,33.5,1006.0,994.1,705.27
2018,7,19,12,15,917.5,128.5,3.85,33.85,1003.0,976.99,694.29
2018,7,19,12,30,908.0,135.0,4.0,34.2,1000.0,957.31,681.71
2018,7,19,12,45,889.5,144.5,4.15,34.55,986.5,930.1,664.25
2018,7,19,13,0,871.0,154.0,4.3,34.9,973.0,901.03,645.53
2018,7,19,13,15,856.0,160.5,4.5,34.85,954.5,871.95,627.95
2018,7,19,13,30,841.0,167.0,4.7,34.8,936.0,839.56,607.96
2018,7,19,13,45,861.5,150.5,4.9,34.75,922.0,811.92,591.3
2018,7,19,14,0,882.0,134.0,5.1,34.7,908.0,782.03,572.91
2018,7,19,14,15,854.0,142.0,5.25,34.15,871.5,735.64,543.76
2018,7,19,14,30,826.0,150.0,5.4,33.6,835.0,690.33,512.87
2018,7,19,14,45,815.5,146.5,5.55,33.05,799.0,646.03,482.25
2018,7,19,15,0,805.0,143.0,5.7,32.5,763.0,601.22,450.32
2018,7,19,15,15,809.0,134.5,5.7,32.5,729.5,559.41,418.45
2018,7,19,15,30,813.0,126.0,5.7,32.5,696.0,516.2,384.71
2018,7,19,15,45,797.0,122.5,5.8,30.75,651.5,467.22,348.46
2018,7,19,16,0,781.0,119.0,5.9,29.0,607.0,418.98,311.3
2018,7,19,16,15,758.0,115.5,5.8,27.9,558.5,365.83,268.31
2018,7,19,16,30,735.0,112.0,5.7,26.8,510.0,317.59,228.14
2018,7,19,16,45,710.5,106.0,5.6,25.7,460.0,268.81,187.11
2018,7,19,17,0,686.0,100.0,5.5,24.6,410.0,222.37,147.99
2018,7,19,17,15,657.0,93.0,5.3,23.75,360.5,176.83,110.68
2018,7,19,17,30,628.0,86.0,5.1,22.9,311.0,134.37,78.35
2018,7,19,17,45,587.0,77.5,4.95,22.05,262.0,93.04,51.78
2018,7,19,18,0,546.0,69.0,4.8,21.2,213.0,56.12,35.51
2018,7,19,18,15,483.5,59.5,4.65,20.6,167.0,42.78,31.57
2018,7,19,18,30,421.0,50.0,4.5,20.0,121.0,37.57,26.73
2018,7,19,18,45,329.0,39.0,4.3,19.35,83.0,30.51,19.96
2018,7,19,19,0,237.0,28.0,4.1,18.7,45.0,22.94,8.97
2018,7,19,19,15,126.5,15.0,4.05,18.35,23.5,14.74,0.0
2018,7,19,19,30,16.0,2.0,4.0,18.0,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.65,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,13.3,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,20,5,15,66.0,16.5,2.85,14.15,21.0,33.83,0.0
2018,7,20,5,30,120.0,30.0,3.0,14.8,39.0,81.31,46.65
2018,7,20,5,45,157.0,45.0,3.15,15.45,66.0,117.86,87.91
2018,7,20,6,0,194.0,60.0,3.3,16.1,93.0,156.12,122.4
2018,7,20,6,15,227.0,77.5,3.3,16.75,129.0,199.22,160.11
2018,7,20,6,30,260.0,95.0,3.3,17.4,165.0,245.01,199.23
2018,7,20,6,45,353.0,110.0,3.3,18.05,226.0,330.97,270.04
2018,7,20,7,0,446.0,125.0,3.3,18.7,287.0,417.23,339.28
2018,7,20,7,15,488.5,134.5,3.25,19.45,337.0,472.46,381.89
2018,7,20,7,30,531.0,144.0,3.2,20.2,387.0,530.23,425.23
2018,7,20,7,45,559.5,152.5,3.15,20.9,434.5,579.13,460.54
2018,7,20,8,0,588.0,161.0,3.1,21.6,482.0,632.18,497.82
2018,7,20,8,15,613.5,166.5,3.1,22.45,528.0,677.25,528.26
2018,7,20,8,30,639.0,172.0,3.1,23.3,574.0,722.22,557.9
2018,7,20,8,45,660.5,175.5,3.15,24.15,617.0,761.35,582.86
2018,7,20,9,0,682.0,179.0,3.2,25.0,660.0,799.65,606.24
2018,7,20,9,15,713.0,173.5,3.2,25.8,701.5,835.62,627.49
2018,7,20,9,30,744.0,168.0,3.2,26.6,743.0,870.67,647.8
2018,7,20,9,45,777.0,157.0,3.25,27.4,781.0,897.23,662.45
2018,7,20,10,0,810.0,146.0,3.3,28.2,819.0,926.08,678.56
2018,7,20,10,15,817.0,147.5,3.4,28.9,846.0,941.68,686.41
2018,7,20,10,30,824.0,149.0,3.5,29.6,873.0,954.72,692.72
2018,7,20,10,45,829.5,149.0,3.6,30.25,893.5,962.11,695.54
2018,7,20,11,0,835.0,149.0,3.7,30.9,914.0,961.52,693.31
2018,7,20,11,15,838.5,149.5,3.8,31.35,928.0,962.3,692.68
2018,7,20,11,30,842.0,150.0,3.9,31.8,942.0,960.36,690.37
2018,7,20,11,45,844.0,149.5,4.05,32.25,948.5,953.29,685.11
2018,7,20,12,0,846.0,149.0,4.2,32.7,955.0,943.56,678.22
2018,7,20,12,15,850.5,145.0,4.35,32.9,955.0,930.19,669.69
2018,7,20,12,30,855.0,141.0,4.5,33.1,955.0,914.22,659.51
2018,7,20,12,45,859.5,136.0,4.6,33.25,948.5,894.73,646.94
2018,7,20,13,0,864.0,131.0,4.7,33.4,942.0,872.7,632.68
2018,7,20,13,15,860.5,130.0,4.8,33.35,927.0,845.22,615.54
2018,7,20,13,30,857.0,129.0,4.9,33.3,912.0,815.69,596.92
2018,7,20,13,45,851.5,127.5,5.0,33.2,890.0,782.22,575.57
2018,7,20,14,0,846.0,126.0,5.1,33.1,868.0,747.1,552.86
2018,7,20,14,15,839.0,124.0,5.15,32.8,839.5,708.95,528.05
2018,7,20,14,30,832.0,122.0,5.2,32.5,811.0,669.57,500.78
2018,7,20,14,45,822.5,120.0,5.3,32.2,777.0,627.56,470.79
2018,7,20,15,0,813.0,118.0,5.4,31.9,743.0,582.11,437.61
2018,7,20,15,15,801.0,115.5,5.4,31.9,704.5,536.79,402.88
2018,7,20,15,30,789.0,113.0,5.4,31.9,666.0,491.45,367.36
2018,7,20,15,45,773.0,110.0,5.45,30.75,622.5,444.04,331.14
2018,7,20,16,0,757.0,107.0,5.5,29.6,579.0,397.37,294.28
2018,7,20,16,15,736.0,103.5,5.45,28.85,532.5,349.44,254.93
2018,7,20,16,30,715.0,100.0,5.4,28.1,486.0,303.14,216.09
2018,7,20,16,45,688.5,95.5,5.4,27.35,437.5,252.99,174.09
2018,7,20,17,0,662.0,91.0,5.4,26.6,389.0,208.51,136.69
2018,7,20,17,15,626.0,85.5,5.3,25.7,340.0,164.35,101.12
2018,7,20,17,30,590.0,80.0,5.2,24.8,291.0,123.92,70.99
2018,7,20,17,45,541.5,73.5,5.15,23.9,243.5,85.71,47.22
2018,7,20,18,0,493.0,67.0,5.1,23.0,196.0,52.62,33.58
2018,7,20,18,15,426.0,58.0,5.0,22.2,152.5,41.51,30.24
2018,7,20,18,30,359.0,49.0,4.9,21.4,109.0,36.72,25.81
2018,7,20,18,45,268.5,37.5,4.8,20.6,74.0,28.64,18.22
2018,7,20,19,0,178.0,26.0,4.7,19.8,39.0,20.34,6.68
2018,7,20,19,15,94.5,14.0,4.65,19.4,20.5,13.76,0.0
2018,7,20,19,30,11.0,2.0,4.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,18.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,17.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,15.0,3.0,16.15,21.0,37.67,0.0
2018,7,21,5,30,162.0,28.0,3.1,16.6,40.0,96.49,53.39
2018,7,21,5,45,248.5,41.0,3.2,17.05,75.5,151.76,112.78
2018,7,21,6,0,335.0,54.0,3.3,17.5,111.0,212.6,166.17
2018,7,21,6,15,400.5,64.0,3.3,18.15,154.5,268.39,214.8
2018,7,21,6,30,466.0,74.0,3.3,18.8,198.0,332.89,269.34
2018,7,21,6,45,514.0,81.5,3.25,19.45,245.0,388.32,315.17
2018,7,21,7,0,562.0,89.0,3.2,20.1,292.0,447.09,362.08
2018,7,21,7,15,597.0,94.5,3.25,20.8,340.0,498.43,401.81
2018,7,21,7,30,632.0,100.0,3.3,21.5,388.0,551.42,441.58
2018,7,21,7,45,658.5,105.0,3.35,22.2,435.5,599.19,476.22
2018,7,21,8,0,685.0,110.0,3.4,22.9,483.0,647.41,509.84
2018,7,21,8,15,706.0,114.0,3.45,23.6,528.5,690.37,538.16
2018,7,21,8,30,727.0,118.0,3.5,24.3,574.0,730.24,563.75
2018,7,21,8,45,743.0,121.5,3.55,25.0,616.5,767.37,587.0
2018,7,21,9,0,759.0,125.0,3.6,25.7,659.0,803.25,609.05
2018,7,21,9,15,765.0,131.0,3.7,26.3,695.5,831.52,626.04
2018,7,21,9,30,771.0,137.0,3.8,26.9,732.0,857.67,641.52
2018,7,21,9,45,745.0,156.5,3.9,27.5,752.5,866.34,645.05
2018,7,21,10,0,719.0,176.0,4.0,28.1,773.0,875.02,648.79
2018,7,21,10,15,578.5,258.5,4.1,28.55,749.5,833.85,617.35
2018,7,21,10,30,438.0,341.0,4.2,29.0,726.0,784.84,577.97
2018,7,21,10,45,590.0,266.0,4.3,29.45,798.0,854.81,629.56
2018,7,21,11,0,742.0,191.0,4.4,29.9,870.0,919.31,672.78
2018,7,21,11,15,754.5,185.5,4.5,30.15,885.0,922.3,673.66
2018,7,21,11,30,767.0,180.0,4.6,30.4,900.0,922.76,673.37
2018,7,21,11,45,790.5,169.0,4.7,30.7,916.5,925.58,674.72
2018,7,21,12,0,814.0,158.0,4.8,31.0,933.0,925.57,674.41
2018,7,21,12,15,821.0,153.5,4.9,31.1,935.0,913.77,666.91
2018,7,21,12,30,828.0,149.0,5.0,31.2,937.0,896.59,655.91
2018,7,21,12,45,836.5,142.0,5.1,31.3,932.5,879.24,644.83
2018,7,21,13,0,845.0,135.0,5.2,31.4,928.0,859.26,631.97
2018,7,21,13,15,842.0,134.0,5.25,31.3,913.5,832.65,614.81
