Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,30,839.0,133.0,5.3,31.2,899.0,804.01,596.22
2018,7,21,13,45,835.0,131.0,5.4,31.1,878.0,771.76,575.23
2018,7,21,14,0,831.0,129.0,5.5,31.0,857.0,737.8,552.86
2018,7,21,14,15,825.0,127.0,5.5,30.75,829.5,700.86,528.13
2018,7,21,14,30,819.0,125.0,5.5,30.5,802.0,662.63,500.78
2018,7,21,14,45,810.5,122.5,5.55,30.25,769.0,618.92,468.97
2018,7,21,15,0,802.0,120.0,5.6,30.0,736.0,576.45,437.26
2018,7,21,15,15,790.0,117.5,5.6,30.0,697.5,531.58,402.48
2018,7,21,15,30,778.0,115.0,5.6,30.0,659.0,486.7,366.94
2018,7,21,15,45,764.0,111.0,5.65,29.15,616.5,439.76,330.29
2018,7,21,16,0,750.0,107.0,5.7,28.3,574.0,393.4,292.98
2018,7,21,16,15,732.5,102.5,5.7,27.65,528.5,346.13,253.75
2018,7,21,16,30,715.0,98.0,5.7,27.0,483.0,300.15,214.77
2018,7,21,16,45,690.5,93.5,5.7,26.35,435.5,250.59,172.82
2018,7,21,17,0,666.0,89.0,5.7,25.7,388.0,206.43,135.34
2018,7,21,17,15,631.5,84.0,5.55,24.9,339.5,162.75,99.93
2018,7,21,17,30,597.0,79.0,5.4,24.1,291.0,122.65,69.99
2018,7,21,17,45,550.0,72.0,5.3,23.25,243.5,83.82,45.87
2018,7,21,18,0,503.0,65.0,5.2,22.4,196.0,49.95,32.11
2018,7,21,18,15,436.0,56.5,5.05,21.7,152.5,40.29,29.25
2018,7,21,18,30,369.0,48.0,4.9,21.0,109.0,35.91,25.15
2018,7,21,18,45,276.0,36.5,4.75,20.25,73.5,28.29,17.91
2018,7,21,19,0,183.0,25.0,4.6,19.5,38.0,19.55,5.56
2018,7,21,19,15,97.0,13.5,4.5,19.1,20.0,13.27,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,18.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.55,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,7,22,5,15,109.0,14.5,3.1,16.15,22.0,42.95,0.0
2018,7,22,5,30,205.0,27.0,3.2,16.6,42.0,107.78,56.97
2018,7,22,5,45,301.0,37.0,3.3,17.1,78.0,166.21,123.08
2018,7,22,6,0,397.0,47.0,3.4,17.6,114.0,230.65,179.93
2018,7,22,6,15,381.0,61.0,3.35,18.15,143.0,255.26,204.13
2018,7,22,6,30,365.0,75.0,3.3,18.7,172.0,280.24,226.96
2018,7,22,6,45,455.0,80.5,3.3,19.25,227.0,354.34,288.36
2018,7,22,7,0,545.0,86.0,3.3,19.8,282.0,432.87,351.61
2018,7,22,7,15,604.5,88.0,3.35,20.45,336.5,494.81,400.07
2018,7,22,7,30,664.0,90.0,3.4,21.1,391.0,560.36,449.92
2018,7,22,7,45,702.0,91.0,3.45,21.75,442.0,610.55,486.63
2018,7,22,8,0,740.0,92.0,3.5,22.4,493.0,664.46,523.76
2018,7,22,8,15,759.5,95.5,3.55,23.05,539.5,707.68,552.23
2018,7,22,8,30,779.0,99.0,3.6,23.7,586.0,750.22,579.75
2018,7,22,8,45,794.0,101.5,3.65,24.35,629.0,786.95,602.7
2018,7,22,9,0,809.0,104.0,3.7,25.0,672.0,822.27,624.39
2018,7,22,9,15,820.0,106.5,3.75,25.55,710.5,847.33,638.99
2018,7,22,9,30,831.0,109.0,3.8,26.1,749.0,875.52,655.72
2018,7,22,9,45,839.5,111.0,3.9,26.65,782.5,898.73,669.2
2018,7,22,10,0,848.0,113.0,4.0,27.2,816.0,919.59,681.09
2018,7,22,10,15,854.0,115.0,4.05,27.55,843.5,935.58,690.03
2018,7,22,10,30,860.0,117.0,4.1,27.9,871.0,948.92,697.27
2018,7,22,10,45,863.5,119.0,4.2,28.25,892.0,957.11,701.46
2018,7,22,11,0,867.0,121.0,4.3,28.6,913.0,962.49,703.91
2018,7,22,11,15,869.5,122.0,4.4,28.75,927.0,963.04,703.85
2018,7,22,11,30,872.0,123.0,4.5,28.9,941.0,960.76,702.04
2018,7,22,11,45,873.0,123.5,4.55,29.1,948.0,953.73,696.81
2018,7,22,12,0,874.0,124.0,4.6,29.3,955.0,943.94,689.89
2018,7,22,12,15,877.0,122.5,4.7,29.45,956.0,931.35,681.75
2018,7,22,12,30,880.0,121.0,4.8,29.6,957.0,916.07,671.97
2018,7,22,12,45,882.5,118.0,4.9,29.7,950.5,896.27,659.31
2018,7,22,13,0,885.0,115.0,5.0,29.8,944.0,873.92,644.91
2018,7,22,13,15,881.5,114.0,5.1,29.75,929.0,845.94,627.03
2018,7,22,13,30,878.0,113.0,5.2,29.7,914.0,815.86,607.58
2018,7,22,13,45,873.5,111.5,5.3,29.6,892.0,782.54,585.84
2018,7,22,14,0,869.0,110.0,5.4,29.5,870.0,747.44,562.65
2018,7,22,14,15,862.0,109.0,5.45,29.15,842.0,709.41,537.5
2018,7,22,14,30,855.0,108.0,5.5,28.8,814.0,670.08,510.21
2018,7,22,14,45,846.5,106.0,5.6,28.5,780.0,627.78,479.32
2018,7,22,15,0,838.0,104.0,5.7,28.2,746.0,584.67,447.03
2018,7,22,15,15,826.5,101.5,5.7,28.2,707.0,538.88,411.19
2018,7,22,15,30,815.0,99.0,5.7,28.2,668.0,492.93,374.42
2018,7,22,15,45,800.0,97.0,5.75,27.05,625.0,442.11,334.83
2018,7,22,16,0,785.0,95.0,5.8,25.9,582.0,395.44,297.05
2018,7,22,16,15,765.0,92.0,5.8,25.35,535.5,346.95,256.16
2018,7,22,16,30,745.0,89.0,5.8,24.8,489.0,299.96,215.71
2018,7,22,16,45,719.5,85.0,5.75,24.2,440.5,252.37,174.67
2018,7,22,17,0,694.0,81.0,5.7,23.6,392.0,207.21,135.92
2018,7,22,17,15,660.0,76.5,5.6,23.05,343.0,159.61,96.9
2018,7,22,17,30,626.0,72.0,5.5,22.5,294.0,118.6,66.06
2018,7,22,17,45,579.0,66.0,5.45,21.9,246.0,79.23,41.82
2018,7,22,18,0,532.0,60.0,5.4,21.3,198.0,44.82,33.42
2018,7,22,18,15,465.0,52.5,5.25,20.8,154.0,36.89,26.41
2018,7,22,18,30,398.0,45.0,5.1,20.3,110.0,33.25,22.92
2018,7,22,18,45,301.0,34.5,5.0,19.75,74.0,26.48,16.38
2018,7,22,19,0,204.0,24.0,4.9,19.2,38.0,19.22,4.6
2018,7,22,19,15,108.5,13.0,4.85,18.9,20.0,12.78,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.6,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,18.35,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.35,14.4,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.4,14.5,2.0,0.0,0.0
2018,7,23,5,15,137.0,13.5,3.45,15.0,22.5,49.09,0.0
2018,7,23,5,30,256.0,25.0,3.5,15.5,43.0,120.29,60.26
2018,7,23,5,45,356.0,33.5,3.6,16.05,80.5,181.54,134.47
2018,7,23,6,0,456.0,42.0,3.7,16.6,118.0,248.15,194.02
2018,7,23,6,15,521.5,48.5,3.75,17.25,163.5,306.12,245.51
2018,7,23,6,30,587.0,55.0,3.8,17.9,209.0,369.68,300.19
2018,7,23,6,45,632.0,60.0,3.8,18.55,258.0,425.57,347.05
2018,7,23,7,0,677.0,65.0,3.8,19.2,307.0,482.6,393.19
2018,7,23,7,15,709.5,68.5,3.8,19.95,357.0,534.86,433.8
2018,7,23,7,30,742.0,72.0,3.8,20.7,407.0,588.41,473.99
2018,7,23,7,45,766.0,75.5,3.8,21.5,456.5,636.98,507.86
2018,7,23,8,0,790.0,79.0,3.8,22.3,506.0,685.63,540.47
2018,7,23,8,15,808.5,81.5,3.85,23.15,553.0,724.03,564.91
2018,7,23,8,30,827.0,84.0,3.9,24.0,600.0,766.16,591.63
2018,7,23,8,45,841.0,86.0,3.9,24.85,643.5,802.92,613.82
2018,7,23,9,0,855.0,88.0,3.9,25.7,687.0,838.16,634.6
2018,7,23,9,15,867.0,89.0,3.95,26.4,726.5,868.78,652.52
2018,7,23,9,30,879.0,90.0,4.0,27.1,766.0,897.37,668.91
2018,7,23,9,45,889.5,90.5,4.05,27.8,801.0,921.83,682.4
2018,7,23,10,0,900.0,91.0,4.1,28.5,836.0,943.88,694.23
2018,7,23,10,15,906.5,92.0,4.15,29.05,864.0,960.1,702.6
2018,7,23,10,30,913.0,93.0,4.2,29.6,892.0,973.53,709.21
2018,7,23,10,45,917.5,94.0,4.25,30.1,914.0,982.16,712.89
2018,7,23,11,0,922.0,95.0,4.3,30.6,936.0,987.82,714.75
2018,7,23,11,15,924.5,96.0,4.35,30.95,951.0,988.55,713.95
2018,7,23,11,30,927.0,97.0,4.4,31.3,966.0,986.26,711.33
2018,7,23,11,45,928.0,98.0,4.45,31.6,973.5,979.54,706.1
2018,7,23,12,0,929.0,99.0,4.5,31.9,981.0,969.87,699.08
2018,7,23,12,15,926.5,101.0,4.65,31.85,980.5,955.05,690.26
2018,7,23,12,30,924.0,103.0,4.8,31.8,980.0,937.49,679.96
2018,7,23,12,45,919.0,105.5,4.95,31.8,972.0,915.56,666.72
2018,7,23,13,0,914.0,108.0,5.1,31.8,964.0,891.21,651.76
2018,7,23,13,15,911.5,107.5,5.2,31.45,949.5,863.8,635.27
2018,7,23,13,30,909.0,107.0,5.3,31.1,935.0,834.13,617.08
2018,7,23,13,45,905.5,105.5,5.45,30.75,913.5,800.61,596.25
2018,7,23,14,0,902.0,104.0,5.6,30.4,892.0,765.16,573.79
2018,7,23,14,15,897.0,102.5,5.65,30.05,864.0,726.88,548.62
2018,7,23,14,30,892.0,101.0,5.7,29.7,836.0,687.07,521.43
2018,7,23,14,45,885.0,98.5,5.75,29.35,802.0,643.76,489.87
2018,7,23,15,0,878.0,96.0,5.8,29.0,768.0,599.46,456.78
2018,7,23,15,15,867.5,94.0,5.8,29.0,728.5,552.91,420.42
2018,7,23,15,30,857.0,92.0,5.8,29.0,689.0,506.06,382.98
2018,7,23,15,45,843.5,89.5,5.7,28.15,645.0,457.31,344.29
2018,7,23,16,0,830.0,87.0,5.6,27.3,601.0,408.94,304.77
2018,7,23,16,15,809.5,84.5,5.5,26.6,553.0,354.51,259.55
2018,7,23,16,30,789.0,82.0,5.4,25.9,505.0,305.63,217.74
2018,7,23,16,45,753.0,80.0,5.3,25.25,451.5,255.0,174.63
2018,7,23,17,0,717.0,78.0,5.2,24.6,398.0,207.81,134.74
2018,7,23,17,15,688.0,73.0,5.1,23.9,349.0,162.66,97.75
2018,7,23,17,30,659.0,68.0,5.0,23.2,300.0,117.34,63.6
2018,7,23,17,45,621.0,62.0,4.9,22.55,253.0,76.91,38.93
2018,7,23,18,0,583.0,56.0,4.8,21.9,206.0,40.57,29.65
2018,7,23,18,15,510.5,49.5,4.7,21.25,159.5,34.45,24.23
2018,7,23,18,30,438.0,43.0,4.6,20.6,113.0,31.56,21.43
2018,7,23,18,45,328.5,34.0,4.5,20.0,76.0,26.15,16.02
2018,7,23,19,0,219.0,25.0,4.4,19.4,39.0,20.41,4.21
2018,7,23,19,15,117.5,13.5,4.4,18.95,20.5,13.27,0.0
2018,7,23,19,30,16.0,2.0,4.4,18.5,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,4.35,18.1,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,17.45,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.55,15.2,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,24,5,15,130.5,13.5,3.6,15.75,22.0,47.15,0.0
2018,7,24,5,30,244.0,25.0,3.6,16.2,42.0,115.47,53.19
2018,7,24,5,45,345.5,34.0,3.65,16.65,79.0,177.73,130.83
2018,7,24,6,0,447.0,43.0,3.7,17.1,116.0,244.91,190.84
2018,7,24,6,15,514.0,50.0,3.7,17.7,162.0,303.68,242.89
2018,7,24,6,30,581.0,57.0,3.7,18.3,208.0,368.18,298.25
2018,7,24,6,45,627.0,61.5,3.75,18.9,257.0,423.71,344.9
2018,7,24,7,0,673.0,66.0,3.8,19.5,306.0,480.37,390.89
2018,7,24,7,15,706.5,70.0,3.75,20.15,356.5,533.66,432.35
2018,7,24,7,30,740.0,74.0,3.7,20.8,407.0,588.35,473.42
2018,7,24,7,45,765.0,77.5,3.65,21.5,457.0,637.55,507.92
2018,7,24,8,0,790.0,81.0,3.6,22.2,507.0,686.89,541.0
2018,7,24,8,15,809.5,83.5,3.65,23.0,554.5,730.69,569.4
2018,7,24,8,30,829.0,86.0,3.7,23.8,602.0,769.0,593.34
2018,7,24,8,45,844.5,87.0,3.7,24.6,645.5,805.95,615.72
2018,7,24,9,0,860.0,88.0,3.7,25.4,689.0,841.45,636.73
2018,7,24,9,15,866.5,92.0,3.8,26.05,727.5,870.65,654.0
2018,7,24,9,30,873.0,96.0,3.9,26.7,766.0,897.53,669.61
2018,7,24,9,45,875.5,101.5,4.0,27.4,799.0,919.88,681.96
2018,7,24,10,0,878.0,107.0,4.1,28.1,832.0,939.48,692.47
2018,7,24,10,15,885.5,108.0,4.15,28.6,861.0,956.25,701.4
2018,7,24,10,30,893.0,109.0,4.2,29.1,890.0,970.31,708.59
2018,7,24,10,45,899.0,109.0,4.3,29.6,912.0,979.09,712.65
2018,7,24,11,0,905.0,109.0,4.4,30.1,934.0,984.98,714.94
2018,7,24,11,15,909.5,109.5,4.45,30.45,949.5,987.0,714.97
2018,7,24,11,30,914.0,110.0,4.5,30.8,965.0,986.04,713.2
2018,7,24,11,45,916.5,109.5,4.6,31.15,972.5,979.21,707.97
2018,7,24,12,0,919.0,109.0,4.7,31.5,980.0,969.45,700.97
2018,7,24,12,15,918.0,110.0,4.8,31.5,980.0,955.06,692.29
2018,7,24,12,30,917.0,111.0,4.9,31.5,980.0,937.93,681.84
2018,7,24,12,45,914.5,111.0,5.0,31.55,972.0,915.86,667.97
2018,7,24,13,0,912.0,111.0,5.1,31.6,964.0,891.31,652.4
2018,7,24,13,15,909.5,110.5,5.2,31.45,949.5,863.9,635.37
2018,7,24,13,30,907.0,110.0,5.3,31.3,935.0,834.23,616.67
2018,7,24,13,45,903.0,108.5,5.4,31.15,913.0,800.34,594.9
2018,7,24,14,0,899.0,107.0,5.5,31.0,891.0,764.55,571.59
2018,7,24,14,15,894.0,105.5,5.55,30.7,863.5,726.32,546.45
2018,7,24,14,30,889.0,104.0,5.6,30.4,836.0,686.57,519.14
2018,7,24,14,45,881.0,102.0,5.65,30.05,801.5,643.16,487.62
2018,7,24,15,0,873.0,100.0,5.7,29.7,767.0,598.84,454.62
2018,7,24,15,15,862.0,97.5,5.7,29.7,727.0,551.74,418.0
2018,7,24,15,30,851.0,95.0,5.7,29.7,687.0,504.38,380.34
2018,7,24,15,45,838.0,92.5,5.75,28.5,643.5,456.08,342.81
2018,7,24,16,0,825.0,90.0,5.8,27.3,600.0,404.09,301.21
2018,7,24,16,15,808.5,86.5,5.75,26.7,553.0,354.42,259.39
2018,7,24,16,30,792.0,83.0,5.7,26.1,506.0,305.88,217.64
2018,7,24,16,45,769.5,79.0,5.7,25.45,456.5,256.73,175.28
2018,7,24,17,0,747.0,75.0,5.7,24.8,407.0,209.67,134.94
2018,7,24,17,15,715.5,70.5,5.55,24.2,356.5,163.1,96.85
2018,7,24,17,30,684.0,66.0,5.4,23.6,306.0,119.85,64.71
2018,7,24,17,45,639.5,61.0,5.3,22.95,256.5,75.6,37.75
2018,7,24,18,0,595.0,56.0,5.2,22.3,207.0,39.2,28.41
2018,7,24,18,15,528.0,48.5,5.05,21.7,160.5,33.72,23.54
2018,7,24,18,30,461.0,41.0,4.9,21.1,114.0,29.88,19.92
2018,7,24,18,45,356.0,32.5,4.75,20.5,77.0,24.86,14.83
2018,7,24,19,0,251.0,24.0,4.6,19.9,40.0,19.54,2.58
2018,7,24,19,15,133.5,13.5,4.6,19.55,21.0,13.27,0.0
2018,7,24,19,30,16.0,3.0,4.6,19.2,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.6,18.9,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,18.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,17.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.3,14.4,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,14.5,2.0,0.0,0.0
2018,7,25,5,15,167.5,12.5,3.3,15.0,22.5,55.47,0.0
2018,7,25,5,30,311.0,22.0,3.3,15.5,43.0,131.95,55.36
2018,7,25,5,45,414.0,29.5,3.3,16.0,82.0,196.15,143.89
2018,7,25,6,0,517.0,37.0,3.3,16.5,121.0,262.22,204.05
2018,7,25,6,15,581.0,42.5,3.25,17.35,168.0,321.41,256.69
2018,7,25,6,30,645.0,48.0,3.2,18.2,215.0,385.87,311.86
2018,7,25,6,45,686.5,52.5,3.15,19.05,265.0,442.01,358.48
2018,7,25,7,0,728.0,57.0,3.1,19.9,315.0,500.81,405.21
2018,7,25,7,15,757.5,61.0,3.05,21.1,366.0,553.85,445.01
2018,7,25,7,30,787.0,65.0,3.0,22.3,417.0,607.91,483.88
2018,7,25,7,45,808.0,68.0,2.95,23.5,466.5,651.21,511.7
2018,7,25,8,0,829.0,71.0,2.9,24.7,516.0,698.51,541.44
2018,7,25,8,15,845.0,73.5,2.95,25.75,563.5,740.93,567.6
2018,7,25,8,30,861.0,76.0,3.0,26.8,611.0,782.3,592.46
2018,7,25,8,45,873.5,79.0,3.0,27.8,655.5,820.03,614.15
2018,7,25,9,0,886.0,82.0,3.0,28.8,700.0,856.04,634.27
2018,7,25,9,15,892.5,85.5,3.05,29.85,739.0,885.38,649.79
2018,7,25,9,30,899.0,89.0,3.1,30.9,778.0,912.33,663.58
2018,7,25,9,45,903.0,93.0,3.1,31.9,811.5,934.99,674.23
2018,7,25,10,0,907.0,97.0,3.1,32.9,845.0,954.91,683.05
2018,7,25,10,15,912.5,99.0,3.2,33.8,873.5,971.28,690.57
2018,7,25,10,30,918.0,101.0,3.3,34.7,902.0,984.79,696.32
2018,7,25,10,45,922.0,101.5,3.35,35.6,923.5,992.37,698.03
2018,7,25,11,0,926.0,102.0,3.4,36.5,945.0,996.96,697.98
2018,7,25,11,15,928.0,104.0,3.55,37.05,960.0,998.14,697.62
2018,7,25,11,30,930.0,106.0,3.7,37.6,975.0,996.27,695.44
2018,7,25,11,45,931.0,106.0,3.85,38.2,982.0,988.42,689.45
2018,7,25,12,0,932.0,106.0,4.0,38.8,989.0,977.61,681.71
2018,7,25,12,15,922.5,113.0,4.15,38.8,986.5,961.1,672.15
2018,7,25,12,30,913.0,120.0,4.3,38.8,984.0,941.98,660.94
2018,7,25,12,45,923.0,112.0,4.5,38.85,979.5,923.23,650.04
2018,7,25,13,0,933.0,104.0,4.7,38.9,975.0,901.52,637.15
2018,7,25,13,15,929.5,103.5,4.9,38.6,959.5,872.75,620.63
2018,7,25,13,30,926.0,103.0,5.1,38.3,944.0,841.71,602.76
2018,7,25,13,45,917.5,104.5,5.25,38.0,921.0,806.56,581.59
2018,7,25,14,0,909.0,106.0,5.4,37.7,898.0,769.74,558.96
2018,7,25,14,15,877.5,118.5,5.5,37.15,862.0,725.43,531.23
2018,7,25,14,30,846.0,131.0,5.6,36.6,826.0,681.36,501.38
2018,7,25,14,45,808.5,141.0,5.75,36.05,782.5,629.96,465.45
2018,7,25,15,0,771.0,151.0,5.9,35.5,739.0,582.03,431.04
2018,7,25,15,15,786.5,134.0,5.9,35.5,706.0,539.76,399.25
2018,7,25,15,30,802.0,117.0,5.9,35.5,673.0,495.17,364.82
2018,7,25,15,45,774.0,114.5,6.0,33.9,622.5,442.17,325.53
2018,7,25,16,0,746.0,112.0,6.1,32.3,572.0,391.05,286.29
2018,7,25,16,15,723.5,107.0,6.1,30.9,523.5,341.71,246.85
2018,7,25,16,30,701.0,102.0,6.1,29.5,475.0,290.87,205.33
2018,7,25,16,45,708.0,89.5,6.1,28.1,434.0,249.2,169.43
2018,7,25,17,0,715.0,77.0,6.1,26.7,393.0,203.49,130.18
2018,7,25,17,15,671.5,74.5,6.0,25.4,342.0,155.33,92.01
2018,7,25,17,30,628.0,72.0,5.9,24.1,291.0,114.55,62.74
2018,7,25,17,45,544.0,69.5,5.75,22.75,237.0,76.36,41.73
2018,7,25,18,0,460.0,67.0,5.6,21.4,183.0,46.91,35.2
2018,7,25,18,15,423.5,55.5,5.45,20.8,143.5,39.97,29.03
2018,7,25,18,30,387.0,44.0,5.3,20.2,104.0,32.75,22.43
2018,7,25,18,45,277.0,33.0,5.1,19.55,68.0,25.46,15.31
2018,7,25,19,0,167.0,22.0,4.9,18.9,32.0,17.23,0.34
2018,7,25,19,15,85.0,11.0,4.8,18.65,16.0,10.81,0.0
2018,7,25,19,30,3.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,7,25,19,45,1.5,0.0,4.6,18.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,16.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.7,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,7,26,5,15,110.0,13.5,3.4,15.15,20.0,41.42,0.0
2018,7,26,5,30,208.0,25.0,3.4,15.5,38.0,102.26,36.72
2018,7,26,5,45,312.0,35.0,3.35,15.9,74.5,165.73,121.14
2018,7,26,6,0,416.0,45.0,3.3,16.3,111.0,233.19,181.58
2018,7,26,6,15,485.0,53.0,3.25,17.05,157.0,292.5,233.89
2018,7,26,6,30,554.0,61.0,3.2,17.8,203.0,357.71,289.6
2018,7,26,6,45,600.0,68.0,3.2,18.55,252.5,414.99,337.3
2018,7,26,7,0,646.0,75.0,3.2,19.3,302.0,475.43,385.73
2018,7,26,7,15,679.5,80.0,3.15,20.2,352.5,528.56,426.42
2018,7,26,7,30,713.0,85.0,3.1,21.1,403.0,583.16,466.68
2018,7,26,7,45,736.5,89.5,3.05,22.0,452.0,629.12,498.89
2018,7,26,8,0,760.0,94.0,3.0,22.9,501.0,677.47,530.59
2018,7,26,8,15,778.0,98.5,3.05,23.75,548.5,721.37,558.75
2018,7,26,8,30,796.0,103.0,3.1,24.6,596.0,764.43,585.75
2018,7,26,8,45,809.0,107.5,3.15,25.45,640.0,802.26,608.58
2018,7,26,9,0,822.0,112.0,3.2,26.3,684.0,838.5,629.99
2018,7,26,9,15,825.0,119.0,3.25,27.1,721.5,866.89,645.89
2018,7,26,9,30,828.0,126.0,3.3,27.9,759.0,892.83,660.06
2018,7,26,9,45,825.0,136.0,3.35,28.7,791.0,913.94,670.92
2018,7,26,10,0,822.0,146.0,3.4,29.5,823.0,932.15,679.86
2018,7,26,10,15,829.0,148.0,3.55,30.05,851.0,948.45,688.89
2018,7,26,10,30,836.0,150.0,3.7,30.6,879.0,962.14,696.25
2018,7,26,10,45,840.0,152.5,3.8,31.2,900.5,970.75,699.94
2018,7,26,11,0,844.0,155.0,3.9,31.8,922.0,976.55,701.92
2018,7,26,11,15,849.0,155.5,4.1,32.0,937.5,978.42,703.17
2018,7,26,11,30,854.0,156.0,4.3,32.2,953.0,972.64,699.55
2018,7,26,11,45,857.5,155.5,4.45,32.4,961.0,966.79,695.72
2018,7,26,12,0,861.0,155.0,4.6,32.6,969.0,958.19,690.16
2018,7,26,12,15,864.0,153.0,4.75,32.5,970.0,944.97,682.58
2018,7,26,12,30,867.0,151.0,4.9,32.4,971.0,929.12,673.61
2018,7,26,12,45,869.0,148.5,5.05,32.25,964.5,909.31,662.12
2018,7,26,13,0,871.0,146.0,5.2,32.1,958.0,887.0,648.87
2018,7,26,13,15,870.0,143.5,5.35,31.75,943.5,859.75,632.68
2018,7,26,13,30,869.0,141.0,5.5,31.4,929.0,830.3,614.8
2018,7,26,13,45,831.5,158.5,5.6,31.0,897.5,789.15,588.48
2018,7,26,14,0,794.0,176.0,5.7,30.6,866.0,747.98,561.32
2018,7,26,14,15,720.5,204.0,5.8,29.9,814.5,690.41,520.6
2018,7,26,14,30,647.0,232.0,5.9,29.2,763.0,637.68,482.57
2018,7,26,14,45,640.5,220.0,5.95,28.55,726.5,594.43,451.93
2018,7,26,15,0,634.0,208.0,6.0,27.9,690.0,550.77,420.16
2018,7,26,15,15,685.5,176.0,6.0,27.9,672.0,519.68,396.24
2018,7,26,15,30,737.0,144.0,6.0,27.9,654.0,483.48,367.39
2018,7,26,15,45,749.0,129.5,6.0,26.3,618.5,440.15,334.01
2018,7,26,16,0,761.0,115.0,6.0,24.7,583.0,398.18,300.12
2018,7,26,16,15,757.0,106.5,5.9,23.9,540.0,351.31,260.32
2018,7,26,16,30,753.0,98.0,5.8,23.1,497.0,304.43,219.6
2018,7,26,16,45,731.5,92.0,5.75,22.35,448.0,255.65,177.36
2018,7,26,17,0,710.0,86.0,5.7,21.6,399.0,205.49,134.4
2018,7,26,17,15,680.0,80.0,5.55,20.8,349.0,159.56,96.73
2018,7,26,17,30,650.0,74.0,5.4,20.0,299.0,116.8,64.93
2018,7,26,17,45,603.0,67.5,5.3,19.2,249.5,76.09,40.97
2018,7,26,18,0,556.0,61.0,5.2,18.4,200.0,41.72,31.1
2018,7,26,18,15,488.0,52.5,5.1,17.95,154.0,37.46,27.19
2018,7,26,18,30,420.0,44.0,5.0,17.5,108.0,32.93,22.84
2018,7,26,18,45,311.0,33.0,4.9,17.05,71.0,25.64,15.54
2018,7,26,19,0,202.0,22.0,4.8,16.6,34.0,17.79,0.0
2018,7,26,19,15,101.0,11.0,4.75,16.35,17.0,10.81,0.0
2018,7,26,19,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.15,13.2,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.2,13.3,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.8,17.0,33.65,0.0
2018,7,27,5,30,162.0,23.0,4.3,14.3,33.0,85.68,24.66
2018,7,27,5,45,245.0,36.5,4.3,14.8,67.5,143.06,104.4
2018,7,27,6,0,328.0,50.0,4.3,15.3,102.0,201.98,157.89
2018,7,27,6,15,387.0,63.0,4.3,15.95,145.5,257.59,207.26
2018,7,27,6,30,446.0,76.0,4.3,16.6,189.0,318.46,259.89
2018,7,27,6,45,485.5,87.5,4.25,17.3,236.0,371.99,305.02
2018,7,27,7,0,525.0,99.0,4.2,18.0,283.0,431.4,353.21
2018,7,27,7,15,557.5,109.0,4.15,18.6,332.0,484.66,395.18
2018,7,27,7,30,590.0,119.0,4.1,19.2,381.0,539.43,437.0
2018,7,27,7,45,612.5,128.5,4.05,19.8,429.0,587.86,472.66
2018,7,27,8,0,635.0,138.0,4.0,20.4,477.0,636.49,507.45
2018,7,27,8,15,655.5,146.0,4.0,21.05,524.0,681.87,538.99
2018,7,27,8,30,676.0,154.0,4.0,21.7,571.0,726.79,569.25
2018,7,27,8,45,689.5,161.5,4.0,22.3,614.0,764.66,593.47
2018,7,27,9,0,703.0,169.0,4.0,22.9,657.0,801.21,616.42
2018,7,27,9,15,735.5,165.0,4.05,23.5,702.0,840.47,641.18
2018,7,27,9,30,768.0,161.0,4.1,24.1,747.0,875.26,662.51
2018,7,27,9,45,803.0,151.0,4.2,24.65,788.5,908.79,683.16
2018,7,27,10,0,838.0,141.0,4.3,25.2,830.0,940.77,702.61
2018,7,27,10,15,844.5,143.5,4.4,25.6,858.5,957.35,711.99
2018,7,27,10,30,851.0,146.0,4.5,26.0,887.0,971.23,719.72
2018,7,27,10,45,854.5,149.5,4.55,26.45,909.0,980.52,723.99
2018,7,27,11,0,858.0,153.0,4.6,26.9,931.0,986.92,726.65
2018,7,27,11,15,861.0,154.0,4.7,27.15,945.5,982.3,723.1
2018,7,27,11,30,864.0,155.0,4.8,27.4,960.0,980.18,721.38
2018,7,27,11,45,864.5,156.0,4.85,27.65,967.0,972.87,715.9
2018,7,27,12,0,865.0,157.0,4.9,27.9,974.0,962.81,708.71
2018,7,27,12,15,878.5,149.0,5.0,27.95,978.5,953.39,702.98
2018,7,27,12,30,892.0,141.0,5.1,28.0,983.0,941.0,695.31
2018,7,27,12,45,909.0,128.5,5.2,28.1,980.5,924.39,684.68
2018,7,27,13,0,926.0,116.0,5.3,28.2,978.0,904.56,671.89
2018,7,27,13,15,922.0,116.0,5.4,28.1,962.5,875.88,653.55
2018,7,27,13,30,918.0,116.0,5.5,28.0,947.0,844.97,633.58
2018,7,27,13,45,912.5,115.0,5.55,27.9,924.0,809.89,610.29
2018,7,27,14,0,907.0,114.0,5.6,27.8,901.0,772.98,585.54
2018,7,27,14,15,900.0,113.0,5.65,27.4,872.0,733.36,559.31
2018,7,27,14,30,893.0,112.0,5.7,27.0,843.0,692.34,530.44
2018,7,27,14,45,883.5,110.5,5.75,26.6,808.0,648.13,497.92
2018,7,27,15,0,874.0,109.0,5.8,26.2,773.0,603.11,463.96
2018,7,27,15,15,862.0,107.0,5.8,26.2,732.5,555.71,426.52
2018,7,27,15,30,850.0,105.0,5.8,26.2,692.0,508.14,388.09
2018,7,27,15,45,834.5,102.0,5.7,25.1,646.5,454.44,345.61
2018,7,27,16,0,819.0,99.0,5.6,24.0,601.0,404.9,304.96
2018,7,27,16,15,799.5,96.5,5.55,23.4,553.5,355.27,262.71
2018,7,27,16,30,780.0,94.0,5.5,22.8,506.0,307.1,220.88
2018,7,27,16,45,753.0,90.0,5.45,22.2,455.0,257.42,177.85
2018,7,27,17,0,726.0,86.0,5.4,21.6,404.0,206.89,134.68
2018,7,27,17,15,688.0,81.0,5.4,20.85,352.0,159.88,96.58
2018,7,27,17,30,650.0,76.0,5.4,20.1,300.0,116.83,65.15
2018,7,27,17,45,596.5,70.0,5.35,19.3,249.5,76.33,41.96
2018,7,27,18,0,543.0,64.0,5.3,18.5,199.0,44.45,33.47
2018,7,27,18,15,460.0,55.5,5.3,17.8,151.5,40.33,29.7
2018,7,27,18,30,377.0,47.0,5.3,17.1,104.0,35.98,25.47
2018,7,27,18,45,266.5,34.5,5.3,16.45,67.5,27.31,16.82
2018,7,27,19,0,156.0,22.0,5.3,15.8,31.0,17.34,0.0
2018,7,27,19,15,78.0,11.0,5.25,15.45,15.5,10.81,0.0
2018,7,27,19,30,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,28,5,15,29.0,8.5,2.5,12.65,10.0,15.67,0.0
2018,7,28,5,30,58.0,17.0,2.7,13.1,20.0,40.78,5.83
2018,7,28,5,45,111.0,36.5,2.85,13.5,50.5,89.74,64.29
2018,7,28,6,0,164.0,56.0,3.0,13.9,81.0,137.98,107.51
2018,7,28,6,15,215.0,76.5,2.95,14.6,122.5,190.98,153.62
2018,7,28,6,30,266.0,97.0,2.9,15.3,164.0,248.18,202.51
2018,7,28,6,45,311.0,115.5,2.8,15.95,211.0,303.84,249.03
2018,7,28,7,0,356.0,134.0,2.7,16.6,258.0,362.98,296.97
2018,7,28,7,15,393.0,149.0,2.7,17.25,306.0,424.07,344.94
2018,7,28,7,30,430.0,164.0,2.7,17.9,354.0,480.13,387.7
2018,7,28,7,45,461.0,175.5,2.65,18.55,401.5,530.05,424.46
2018,7,28,8,0,492.0,187.0,2.6,19.2,449.0,581.17,461.1
2018,7,28,8,15,517.0,197.0,2.6,19.8,495.0,626.92,493.03
2018,7,28,8,30,542.0,207.0,2.6,20.4,541.0,672.9,524.4
2018,7,28,8,45,562.5,216.0,2.6,21.05,585.0,714.0,551.45
2018,7,28,9,0,583.0,225.0,2.6,21.7,629.0,754.54,577.58
2018,7,28,9,15,593.0,235.5,2.65,22.35,667.0,786.67,597.46
2018,7,28,9,30,603.0,246.0,2.7,23.0,705.0,817.28,616.09
2018,7,28,9,45,607.5,256.5,2.75,23.65,737.0,843.2,631.15
2018,7,28,10,0,612.0,267.0,2.8,24.3,769.0,864.88,643.31
2018,7,28,10,15,624.0,270.5,2.95,25.0,798.0,884.43,654.88
2018,7,28,10,30,636.0,274.0,3.1,25.7,827.0,901.93,665.05
2018,7,28,10,45,647.0,275.5,3.2,26.4,850.0,914.31,671.52
2018,7,28,11,0,658.0,277.0,3.3,27.1,873.0,924.43,676.52
2018,7,28,11,15,664.5,278.5,3.45,27.6,889.0,927.9,677.97
2018,7,28,11,30,671.0,280.0,3.6,28.1,905.0,928.98,677.91
2018,7,28,11,45,675.5,280.0,3.7,28.6,913.0,924.31,673.83
2018,7,28,12,0,680.0,280.0,3.8,29.1,921.0,917.3,668.28
2018,7,28,12,15,703.0,265.5,3.9,29.4,928.5,910.91,664.41
2018,7,28,12,30,726.0,251.0,4.0,29.7,936.0,901.79,658.41
2018,7,28,12,45,754.5,231.0,4.1,29.95,937.5,889.39,650.2
2018,7,28,13,0,783.0,211.0,4.2,30.2,939.0,873.02,639.41
2018,7,28,13,15,780.0,209.0,4.3,30.1,924.5,846.14,622.45
2018,7,28,13,30,777.0,207.0,4.4,30.0,910.0,816.6,603.64
2018,7,28,13,45,772.0,204.0,4.55,29.95,888.0,782.89,581.38
2018,7,28,14,0,767.0,201.0,4.7,29.9,866.0,747.76,557.63
2018,7,28,14,15,760.5,197.5,4.8,29.5,838.0,709.85,532.03
2018,7,28,14,30,754.0,194.0,4.9,29.1,810.0,670.93,505.08
2018,7,28,14,45,740.0,190.0,5.0,28.75,773.0,626.08,473.03
2018,7,28,15,0,726.0,186.0,5.1,28.4,736.0,581.2,440.15
2018,7,28,15,15,714.5,180.0,5.1,28.4,697.0,535.98,405.41
2018,7,28,15,30,703.0,174.0,5.1,28.4,658.0,490.91,370.01
2018,7,28,15,45,693.0,164.5,5.15,27.2,615.0,443.68,333.94
2018,7,28,16,0,683.0,155.0,5.2,26.0,572.0,396.81,296.9
2018,7,28,16,15,665.0,144.0,5.15,25.35,523.0,346.42,255.51
2018,7,28,16,30,647.0,133.0,5.1,24.7,474.0,297.51,214.53
2018,7,28,16,45,621.5,123.5,5.05,24.0,424.0,249.74,174.4
2018,7,28,17,0,596.0,114.0,5.0,23.3,374.0,204.5,136.67
2018,7,28,17,15,565.5,105.5,4.95,22.4,327.0,162.09,102.9
2018,7,28,17,30,535.0,97.0,4.9,21.5,280.0,122.98,74.61
2018,7,28,17,45,485.5,85.5,4.85,20.6,230.5,83.74,51.41
2018,7,28,18,0,436.0,74.0,4.8,19.7,181.0,53.26,40.97
2018,7,28,18,15,367.0,61.5,4.7,19.05,137.0,45.39,33.91
2018,7,28,18,30,298.0,49.0,4.6,18.4,93.0,37.09,26.24
2018,7,28,18,45,210.0,34.5,4.5,17.7,60.0,26.66,16.04
2018,7,28,19,0,122.0,20.0,4.4,17.0,27.0,15.7,0.0
2018,7,28,19,15,61.0,10.0,4.4,16.6,13.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,5,15,28.5,9.5,3.4,13.8,11.0,16.48,0.0
2018,7,29,5,30,57.0,19.0,3.4,14.1,22.0,43.23,2.26
2018,7,29,5,45,117.0,35.5,3.45,14.35,50.5,90.45,64.14
2018,7,29,6,0,177.0,52.0,3.5,14.6,79.0,137.55,106.65
2018,7,29,6,15,255.0,68.5,3.5,15.15,123.5,205.07,164.78
2018,7,29,6,30,333.0,85.0,3.5,15.7,168.0,272.87,222.74
2018,7,29,6,45,389.0,99.0,3.5,16.25,217.5,332.74,273.16
2018,7,29,7,0,445.0,113.0,3.5,16.8,267.0,397.02,325.77
2018,7,29,7,15,484.0,125.0,3.5,17.4,317.0,452.53,369.79
2018,7,29,7,30,523.0,137.0,3.5,18.0,367.0,510.33,414.3
2018,7,29,7,45,551.5,147.0,3.5,18.6,415.5,560.49,451.63
2018,7,29,8,0,580.0,157.0,3.5,19.2,464.0,611.5,488.62
2018,7,29,8,15,603.5,164.5,3.5,19.8,510.5,660.08,522.78
2018,7,29,8,30,627.0,172.0,3.5,20.4,557.0,705.24,553.72
2018,7,29,8,45,646.0,178.5,3.55,21.05,601.0,745.17,580.33
2018,7,29,9,0,665.0,185.0,3.6,21.7,645.0,784.17,605.68
2018,7,29,9,15,683.5,189.0,3.6,22.0,685.5,818.9,627.87
2018,7,29,9,30,702.0,193.0,3.6,22.3,726.0,852.24,648.9
2018,7,29,9,45,719.0,194.0,3.65,22.6,762.0,879.39,665.77
2018,7,29,10,0,736.0,195.0,3.7,22.9,798.0,904.69,681.34
2018,7,29,10,15,748.0,196.5,3.75,23.0,827.5,923.77,693.2
2018,7,29,10,30,760.0,198.0,3.8,23.1,857.0,940.53,703.59
2018,7,29,10,45,735.0,217.5,3.9,23.2,868.0,938.27,701.49
2018,7,29,11,0,710.0,237.0,4.0,23.3,879.0,932.89,697.53
2018,7,29,11,15,697.5,247.0,4.05,23.35,886.5,926.98,693.2
2018,7,29,11,30,685.0,257.0,4.1,23.4,894.0,918.58,687.27
2018,7,29,11,45,735.0,232.0,4.2,23.4,920.0,931.86,696.62
2018,7,29,12,0,785.0,207.0,4.3,23.4,946.0,939.48,702.06
2018,7,29,12,15,727.0,241.0,4.35,23.45,925.5,908.04,680.64
2018,7,29,12,30,669.0,275.0,4.4,23.5,905.0,872.81,655.59
2018,7,29,12,45,641.5,288.5,4.5,23.55,888.5,844.33,635.61
2018,7,29,13,0,614.0,302.0,4.6,23.6,872.0,815.07,615.01
2018,7,29,13,15,582.5,312.5,4.65,23.5,846.0,780.49,590.54
2018,7,29,13,30,551.0,323.0,4.7,23.4,820.0,744.93,565.18
2018,7,29,13,45,459.0,347.0,4.8,23.35,754.0,675.96,514.49
2018,7,29,14,0,367.0,371.0,4.9,23.3,688.0,613.66,467.96
2018,7,29,14,15,295.0,375.0,4.9,23.0,624.5,550.93,421.41
2018,7,29,14,30,223.0,379.0,4.9,22.7,561.0,496.24,380.24
2018,7,29,14,45,190.0,363.5,4.95,22.4,514.0,450.41,346.32
2018,7,29,15,0,157.0,348.0,5.0,22.1,467.0,407.15,313.94
2018,7,29,15,15,259.5,307.0,5.0,22.1,491.0,411.72,318.57
2018,7,29,15,30,362.0,266.0,5.0,22.1,515.0,411.15,317.95
2018,7,29,15,45,298.5,262.0,5.0,21.55,458.0,360.83,278.9
2018,7,29,16,0,235.0,258.0,5.0,21.0,401.0,316.11,244.28
2018,7,29,16,15,281.5,226.0,5.0,20.55,383.5,290.99,223.34
2018,7,29,16,30,328.0,194.0,5.0,20.1,366.0,261.52,197.8
2018,7,29,16,45,344.5,171.0,5.0,19.65,335.5,227.92,168.94
2018,7,29,17,0,361.0,148.0,5.0,19.2,305.0,187.97,134.73
2018,7,29,17,15,426.5,120.0,4.95,18.65,282.0,153.95,103.76
2018,7,29,17,30,492.0,92.0,4.9,18.1,259.0,113.25,69.51
2018,7,29,17,45,498.0,77.5,4.85,17.55,222.5,75.7,45.6
2018,7,29,18,0,504.0,63.0,4.8,17.0,186.0,43.89,33.18
2018,7,29,18,15,425.5,54.0,4.7,16.6,141.0,39.3,28.91
2018,7,29,18,30,347.0,45.0,4.6,16.2,96.0,34.42,24.15
2018,7,29,18,45,238.5,32.0,4.5,15.75,61.0,24.67,14.4
2018,7,29,19,0,130.0,19.0,4.4,15.3,26.0,14.92,0.0
2018,7,29,19,15,65.0,9.5,4.35,15.15,13.0,9.34,0.0
2018,7,29,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,30,5,15,22.0,9.5,3.55,13.3,10.5,14.81,0.0
2018,7,30,5,30,44.0,19.0,3.6,13.7,21.0,39.23,0.0
2018,7,30,5,45,110.5,36.5,3.7,14.05,51.0,89.88,63.39
2018,7,30,6,0,177.0,54.0,3.8,14.4,81.0,140.23,108.76
2018,7,30,6,15,247.5,71.5,3.75,15.15,124.5,198.33,159.19
2018,7,30,6,30,318.0,89.0,3.7,15.9,168.0,269.8,219.97
2018,7,30,6,45,353.0,105.0,3.65,16.6,211.0,320.03,262.26
2018,7,30,7,0,388.0,121.0,3.6,17.3,254.0,372.81,305.32
2018,7,30,7,15,432.0,134.5,3.55,18.1,305.0,430.6,350.97
2018,7,30,7,30,476.0,148.0,3.5,18.9,356.0,491.16,397.33
2018,7,30,7,45,504.0,159.5,3.4,19.65,404.0,540.76,433.74
2018,7,30,8,0,532.0,171.0,3.3,20.4,452.0,591.27,469.75
2018,7,30,8,15,556.5,180.5,3.35,21.25,499.0,637.48,501.84
2018,7,30,8,30,581.0,190.0,3.4,22.1,546.0,683.8,533.26
2018,7,30,8,45,601.0,198.0,3.4,22.9,590.0,727.69,562.01
2018,7,30,9,0,621.0,206.0,3.4,23.7,634.0,767.94,587.66
2018,7,30,9,15,640.0,210.0,3.4,24.45,674.0,802.11,608.81
2018,7,30,9,30,659.0,214.0,3.4,25.2,714.0,834.98,628.75
2018,7,30,9,45,667.5,218.5,3.45,25.95,745.0,857.26,641.14
2018,7,30,10,0,676.0,223.0,3.5,26.7,776.0,877.52,652.05
2018,7,30,10,15,685.5,227.5,3.6,27.25,805.0,896.58,662.92
2018,7,30,10,30,695.0,232.0,3.7,27.8,834.0,913.39,672.32
2018,7,30,10,45,721.0,225.0,3.75,28.3,863.5,931.74,682.63
2018,7,30,11,0,747.0,218.0,3.8,28.8,893.0,947.8,691.43
2018,7,30,11,15,725.0,236.5,3.85,29.25,900.0,941.63,685.8
2018,7,30,11,30,703.0,255.0,3.9,29.7,907.0,932.71,678.63
2018,7,30,11,45,660.0,280.0,3.95,30.15,896.0,907.96,660.05
2018,7,30,12,0,617.0,305.0,4.0,30.6,885.0,881.28,640.01
2018,7,30,12,15,686.5,265.5,4.05,30.85,911.0,893.91,650.14
2018,7,30,12,30,756.0,226.0,4.1,31.1,937.0,902.35,655.77
2018,7,30,12,45,781.0,207.5,4.15,31.3,936.5,886.45,645.04
2018,7,30,13,0,806.0,189.0,4.2,31.5,936.0,869.41,633.77
2018,7,30,13,15,803.0,187.5,4.25,31.35,921.5,842.11,616.53
2018,7,30,13,30,800.0,186.0,4.3,31.2,907.0,812.91,597.97
2018,7,30,13,45,798.5,181.5,4.35,31.1,886.0,780.27,576.84
2018,7,30,14,0,797.0,177.0,4.4,31.0,865.0,745.89,553.65
2018,7,30,14,15,788.0,175.0,4.5,30.55,836.0,707.04,527.38
2018,7,30,14,30,779.0,173.0,4.6,30.1,807.0,667.27,499.9
2018,7,30,14,45,767.0,169.5,4.65,29.7,771.5,621.15,467.1
2018,7,30,15,0,755.0,166.0,4.7,29.3,736.0,576.75,434.65
2018,7,30,15,15,740.5,162.5,4.7,29.3,696.0,530.95,399.53
2018,7,30,15,30,726.0,159.0,4.7,29.3,656.0,485.49,363.89
2018,7,30,15,45,705.5,154.0,4.75,28.0,610.5,436.65,326.8
2018,7,30,16,0,685.0,149.0,4.8,26.7,565.0,389.12,289.5
2018,7,30,16,15,658.0,143.0,4.85,25.95,516.0,340.04,249.52
2018,7,30,16,30,631.0,137.0,4.9,25.2,467.0,293.32,210.74
2018,7,30,16,45,598.0,130.0,4.9,24.4,417.0,246.85,172.19
2018,7,30,17,0,565.0,123.0,4.9,23.6,367.0,203.69,136.8
2018,7,30,17,15,520.0,115.0,4.9,22.6,317.0,161.31,104.12
2018,7,30,17,30,475.0,107.0,4.9,21.6,267.0,123.14,77.52
2018,7,30,17,45,417.5,94.5,4.9,20.6,218.0,85.53,55.69
2018,7,30,18,0,360.0,82.0,4.9,19.6,169.0,59.68,46.55
2018,7,30,18,15,290.5,66.0,4.8,18.85,125.5,49.15,37.15
2018,7,30,18,30,221.0,50.0,4.7,18.1,82.0,38.06,27.01
2018,7,30,18,45,145.0,32.5,4.65,17.3,50.0,25.13,14.44
2018,7,30,19,0,69.0,15.0,4.6,16.5,18.0,11.63,0.0
2018,7,30,19,15,34.5,7.5,4.55,16.15,9.0,7.37,0.0
2018,7,30,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,5,15,35.0,7.5,3.15,12.6,9.5,16.01,0.0
2018,7,31,5,30,70.0,15.0,3.2,13.0,19.0,45.1,0.0
2018,7,31,5,45,132.5,33.5,3.25,13.45,50.0,92.98,65.06
2018,7,31,6,0,195.0,52.0,3.3,13.9,81.0,144.4,111.97
2018,7,31,6,15,251.5,70.5,3.25,14.6,122.5,205.25,164.85
2018,7,31,6,30,308.0,89.0,3.2,15.3,164.0,264.48,215.72
2018,7,31,6,45,355.5,104.5,3.15,16.05,211.0,320.22,262.54
2018,7,31,7,0,403.0,120.0,3.1,16.8,258.0,379.65,310.9
2018,7,31,7,15,442.0,133.0,3.1,17.6,307.0,434.38,354.02
2018,7,31,7,30,481.0,146.0,3.1,18.4,356.0,491.46,397.62
2018,7,31,7,45,514.0,156.0,3.1,19.15,405.0,543.02,435.79
2018,7,31,8,0,547.0,166.0,3.1,19.9,454.0,595.85,473.85
