Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,15,574.0,174.0,3.05,20.8,501.5,642.82,506.06
2018,7,31,8,30,601.0,182.0,3.0,21.7,549.0,693.34,539.86
2018,7,31,8,45,623.5,188.0,3.0,22.6,593.5,734.89,566.65
2018,7,31,9,0,646.0,194.0,3.0,23.5,638.0,775.74,592.39
2018,7,31,9,15,659.0,199.5,3.05,24.25,676.0,806.8,611.32
2018,7,31,9,30,672.0,205.0,3.1,25.0,714.0,836.26,628.62
2018,7,31,9,45,681.0,211.0,3.1,25.8,747.0,860.82,641.98
2018,7,31,10,0,690.0,217.0,3.1,26.6,780.0,883.33,653.87
2018,7,31,10,15,705.5,217.5,3.2,27.2,810.5,904.02,665.65
2018,7,31,10,30,721.0,218.0,3.3,27.8,841.0,922.56,676.01
2018,7,31,10,45,735.0,216.5,3.4,28.45,865.5,935.3,682.44
2018,7,31,11,0,749.0,215.0,3.5,29.1,890.0,945.61,687.37
2018,7,31,11,15,758.0,213.5,3.55,29.55,906.5,948.61,687.84
2018,7,31,11,30,767.0,212.0,3.6,30.0,923.0,948.99,686.75
2018,7,31,11,45,775.0,209.0,3.7,30.45,932.0,941.4,680.89
2018,7,31,12,0,783.0,206.0,3.8,30.9,941.0,934.47,675.6
2018,7,31,12,15,792.0,200.5,3.9,31.05,944.0,923.4,668.49
2018,7,31,12,30,801.0,195.0,4.0,31.2,947.0,909.7,659.72
2018,7,31,12,45,811.0,186.0,4.1,31.35,942.0,890.89,647.62
2018,7,31,13,0,821.0,177.0,4.2,31.5,937.0,869.44,633.8
2018,7,31,13,15,818.0,175.5,4.3,31.3,922.0,841.78,616.68
2018,7,31,13,30,815.0,174.0,4.4,31.1,907.0,812.17,598.13
2018,7,31,13,45,809.5,171.5,4.5,30.95,884.5,777.89,576.12
2018,7,31,14,0,804.0,169.0,4.6,30.8,862.0,742.09,552.35
2018,7,31,14,15,797.5,165.0,4.65,30.45,833.0,702.85,525.52
2018,7,31,14,30,791.0,161.0,4.7,30.1,804.0,662.49,497.27
2018,7,31,14,45,782.5,157.5,4.75,29.75,770.0,620.41,467.07
2018,7,31,15,0,774.0,154.0,4.8,29.4,736.0,577.72,435.63
2018,7,31,15,15,760.0,150.0,4.8,29.4,695.5,528.34,397.83
2018,7,31,15,30,746.0,146.0,4.8,29.4,655.0,481.81,361.25
2018,7,31,15,45,731.5,139.5,4.9,28.2,611.0,433.31,324.12
2018,7,31,16,0,717.0,133.0,5.0,27.0,567.0,385.53,286.24
2018,7,31,16,15,701.0,125.0,5.0,26.05,520.0,336.84,246.19
2018,7,31,16,30,685.0,117.0,5.0,25.1,473.0,289.38,206.28
2018,7,31,16,45,660.5,109.5,5.05,24.1,424.0,241.77,166.22
2018,7,31,17,0,636.0,102.0,5.1,23.1,375.0,196.56,128.51
2018,7,31,17,15,600.0,94.5,5.05,22.1,325.5,152.36,93.73
2018,7,31,17,30,564.0,87.0,5.0,21.1,276.0,112.0,65.38
2018,7,31,17,45,516.5,77.5,4.95,20.05,228.0,73.41,44.18
2018,7,31,18,0,469.0,68.0,4.9,19.0,180.0,48.76,37.13
2018,7,31,18,15,398.5,57.0,4.85,18.25,136.0,42.52,31.46
2018,7,31,18,30,328.0,46.0,4.8,17.5,92.0,34.93,24.35
2018,7,31,18,45,225.0,31.5,4.75,16.75,57.5,24.4,13.64
2018,7,31,19,0,122.0,17.0,4.7,16.0,23.0,13.34,0.0
2018,7,31,19,15,61.0,8.5,4.6,15.75,11.5,8.36,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,1,5,15,68.0,9.5,3.75,12.95,13.0,26.0,0.0
2018,8,1,5,30,136.0,19.0,3.8,13.5,26.0,69.54,0.0
2018,8,1,5,45,236.0,32.5,3.85,14.05,60.5,133.46,93.59
2018,8,1,6,0,336.0,46.0,3.9,14.6,95.0,198.41,153.84
2018,8,1,6,15,409.0,56.5,3.8,15.35,139.5,258.02,206.74
2018,8,1,6,30,482.0,67.0,3.7,16.1,184.0,324.01,263.74
2018,8,1,6,45,535.0,74.5,3.6,16.85,233.0,382.17,312.89
2018,8,1,7,0,588.0,82.0,3.5,17.6,282.0,444.13,363.33
2018,8,1,7,15,627.5,88.5,3.45,18.25,333.0,500.17,407.53
2018,8,1,7,30,667.0,95.0,3.4,18.9,384.0,558.23,451.77
2018,8,1,7,45,697.0,99.0,3.35,19.6,434.0,608.51,488.59
2018,8,1,8,0,727.0,103.0,3.3,20.3,484.0,659.44,524.27
2018,8,1,8,15,750.0,106.0,3.3,21.15,532.0,701.72,551.7
2018,8,1,8,30,773.0,109.0,3.3,22.0,580.0,746.21,580.15
2018,8,1,8,45,792.0,111.5,3.3,22.8,625.5,786.12,604.83
2018,8,1,9,0,811.0,114.0,3.3,23.6,671.0,824.8,628.24
2018,8,1,9,15,823.5,117.0,3.35,24.35,711.0,856.9,647.13
2018,8,1,9,30,836.0,120.0,3.4,25.1,751.0,887.01,664.5
2018,8,1,9,45,845.5,122.5,3.5,25.8,786.0,906.39,674.91
2018,8,1,10,0,855.0,125.0,3.6,26.5,821.0,928.69,687.36
2018,8,1,10,15,865.5,125.0,3.75,27.0,851.0,946.79,697.8
2018,8,1,10,30,876.0,125.0,3.9,27.5,881.0,962.27,706.57
2018,8,1,10,45,885.5,123.5,4.0,28.0,904.5,972.53,711.67
2018,8,1,11,0,895.0,122.0,4.1,28.5,928.0,979.97,715.02
2018,8,1,11,15,900.5,122.0,4.25,28.65,944.0,982.21,716.34
2018,8,1,11,30,906.0,122.0,4.4,28.8,960.0,981.48,715.83
2018,8,1,11,45,910.0,121.0,4.55,29.0,968.5,975.35,711.72
2018,8,1,12,0,914.0,120.0,4.7,29.2,977.0,966.27,705.96
2018,8,1,12,15,914.5,120.0,4.8,29.15,977.0,952.05,697.42
2018,8,1,12,30,915.0,120.0,4.9,29.1,977.0,935.03,687.07
2018,8,1,12,45,913.5,120.0,5.0,29.05,970.0,913.55,673.7
2018,8,1,13,0,912.0,120.0,5.1,29.0,963.0,889.52,658.58
2018,8,1,13,15,909.0,119.0,5.15,28.8,947.5,860.86,640.33
2018,8,1,13,30,906.0,118.0,5.2,28.6,932.0,829.95,620.43
2018,8,1,13,45,902.0,116.5,5.25,28.4,909.5,795.7,598.06
2018,8,1,14,0,898.0,115.0,5.3,28.2,887.0,759.54,574.15
2018,8,1,14,15,892.0,113.5,5.3,27.8,858.5,720.24,548.03
2018,8,1,14,30,886.0,112.0,5.3,27.4,830.0,679.5,518.76
2018,8,1,14,45,878.5,109.5,5.3,27.05,795.5,635.66,486.35
2018,8,1,15,0,871.0,107.0,5.3,26.7,761.0,590.87,452.41
2018,8,1,15,15,859.0,104.5,5.3,26.7,720.0,542.98,414.67
2018,8,1,15,30,847.0,102.0,5.3,26.7,679.0,494.92,375.92
2018,8,1,15,45,827.0,100.0,5.3,25.6,631.5,440.14,332.74
2018,8,1,16,0,807.0,98.0,5.3,24.5,584.0,390.01,291.73
2018,8,1,16,15,773.5,95.5,5.3,23.85,530.0,336.27,246.65
2018,8,1,16,30,740.0,93.0,5.3,23.2,476.0,285.4,203.24
2018,8,1,16,45,727.5,87.0,5.3,22.55,431.0,239.32,162.92
2018,8,1,17,0,715.0,81.0,5.3,21.9,386.0,194.39,124.12
2018,8,1,17,15,676.0,77.0,5.25,21.1,335.5,145.58,85.39
2018,8,1,17,30,637.0,73.0,5.2,20.3,285.0,104.14,56.67
2018,8,1,17,45,579.5,67.0,5.2,19.5,234.5,64.65,36.48
2018,8,1,18,0,522.0,61.0,5.2,18.7,184.0,42.72,31.88
2018,8,1,18,15,437.5,52.0,5.1,17.95,138.0,38.06,27.59
2018,8,1,18,30,353.0,43.0,5.0,17.2,92.0,33.11,22.78
2018,8,1,18,45,235.0,30.0,4.9,16.45,57.0,23.24,12.45
2018,8,1,19,0,117.0,17.0,4.8,15.7,22.0,16.71,0.0
2018,8,1,19,15,58.5,8.5,4.8,15.35,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,2,5,15,48.0,9.0,3.8,12.15,11.5,20.52,0.0
2018,8,2,5,30,96.0,18.0,3.9,12.6,23.0,56.09,0.0
2018,8,2,5,45,181.0,34.0,3.95,13.05,55.5,116.86,81.18
2018,8,2,6,0,266.0,50.0,4.0,13.5,88.0,175.36,136.22
2018,8,2,6,15,337.5,64.0,3.95,14.05,132.0,233.82,188.11
2018,8,2,6,30,409.0,78.0,3.9,14.6,176.0,298.88,244.64
2018,8,2,6,45,466.0,88.5,3.9,15.2,225.5,358.31,295.34
2018,8,2,7,0,523.0,99.0,3.9,15.8,275.0,424.83,350.18
2018,8,2,7,15,568.0,105.5,3.95,16.55,326.0,481.77,395.66
2018,8,2,7,30,613.0,112.0,4.0,17.3,377.0,541.13,441.66
2018,8,2,7,45,649.0,116.5,4.05,18.0,428.0,594.18,481.52
2018,8,2,8,0,685.0,121.0,4.1,18.7,479.0,648.33,521.14
2018,8,2,8,15,712.0,124.5,4.15,19.55,528.0,695.3,553.44
2018,8,2,8,30,739.0,128.0,4.2,20.4,577.0,742.14,584.39
2018,8,2,8,45,762.0,130.5,4.25,21.25,623.5,784.16,611.22
2018,8,2,9,0,785.0,133.0,4.3,22.1,670.0,822.35,634.89
2018,8,2,9,15,801.5,135.0,4.4,22.75,711.5,856.18,655.88
2018,8,2,9,30,818.0,137.0,4.5,23.4,753.0,888.25,675.55
2018,8,2,9,45,831.0,138.0,4.55,24.0,789.0,914.08,690.66
2018,8,2,10,0,844.0,139.0,4.6,24.6,825.0,937.63,704.19
2018,8,2,10,15,854.5,139.5,4.65,25.05,855.0,955.87,714.52
2018,8,2,10,30,865.0,140.0,4.7,25.5,885.0,966.16,719.56
2018,8,2,10,45,875.0,139.0,4.75,25.95,909.0,977.21,725.25
2018,8,2,11,0,885.0,138.0,4.8,26.4,933.0,985.46,729.13
2018,8,2,11,15,890.5,137.5,4.85,26.65,949.0,987.04,729.27
2018,8,2,11,30,896.0,137.0,4.9,26.9,965.0,985.68,727.59
2018,8,2,11,45,900.0,136.0,4.95,27.15,973.0,979.47,722.81
2018,8,2,12,0,904.0,135.0,5.0,27.4,981.0,970.34,716.2
2018,8,2,12,15,909.5,132.0,5.05,27.4,983.0,957.73,708.09
2018,8,2,12,30,915.0,129.0,5.1,27.4,985.0,942.23,698.11
2018,8,2,12,45,920.0,125.0,5.2,27.45,979.5,922.47,685.48
2018,8,2,13,0,925.0,121.0,5.3,27.5,974.0,899.9,670.92
2018,8,2,13,15,924.0,119.0,5.4,27.35,959.0,871.53,652.87
2018,8,2,13,30,923.0,117.0,5.5,27.2,944.0,840.77,633.03
2018,8,2,13,45,921.5,114.0,5.55,27.0,922.5,806.43,610.4
2018,8,2,14,0,920.0,111.0,5.6,26.8,901.0,769.98,586.09
2018,8,2,14,15,916.5,108.5,5.65,26.4,872.5,730.64,559.93
2018,8,2,14,30,913.0,106.0,5.7,26.0,844.0,689.62,530.53
2018,8,2,14,45,907.5,102.5,5.7,25.6,809.0,644.96,497.29
2018,8,2,15,0,902.0,99.0,5.7,25.2,774.0,599.15,462.31
2018,8,2,15,15,890.5,96.5,5.7,25.2,732.5,550.14,423.28
2018,8,2,15,30,879.0,94.0,5.7,25.2,691.0,500.89,383.12
2018,8,2,15,45,867.5,90.5,5.7,23.85,646.0,450.7,343.11
2018,8,2,16,0,856.0,87.0,5.7,22.5,601.0,400.7,301.79
2018,8,2,16,15,839.0,83.5,5.65,21.8,552.5,345.06,254.2
2018,8,2,16,30,822.0,80.0,5.6,21.1,504.0,294.67,209.89
2018,8,2,16,45,796.0,76.5,5.6,20.45,452.0,243.61,165.16
2018,8,2,17,0,770.0,73.0,5.6,19.8,400.0,195.03,123.32
2018,8,2,17,15,730.5,69.5,5.55,19.05,347.0,147.39,85.3
2018,8,2,17,30,691.0,66.0,5.5,18.3,294.0,103.95,55.36
2018,8,2,17,45,632.5,61.5,5.4,17.6,242.0,59.7,32.57
2018,8,2,18,0,574.0,57.0,5.3,16.9,190.0,39.47,29.25
2018,8,2,18,15,484.5,49.5,5.15,16.3,142.5,35.99,25.95
2018,8,2,18,30,395.0,42.0,5.0,15.7,95.0,32.38,22.24
2018,8,2,18,45,263.0,29.5,4.85,15.15,58.5,23.49,12.36
2018,8,2,19,0,131.0,17.0,4.7,14.6,22.0,16.71,0.0
2018,8,2,19,15,65.5,8.5,4.6,14.35,11.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,5,15,16.5,5.0,2.45,11.4,6.0,8.9,0.0
2018,8,3,5,30,33.0,10.0,2.6,11.9,12.0,22.75,0.0
2018,8,3,5,45,71.0,28.0,2.8,12.35,36.5,64.3,42.36
2018,8,3,6,0,109.0,46.0,3.0,12.8,61.0,102.83,78.62
2018,8,3,6,15,147.0,70.5,2.9,13.35,100.0,152.81,122.25
2018,8,3,6,30,185.0,95.0,2.8,13.9,139.0,205.28,167.5
2018,8,3,6,45,218.0,120.0,2.7,14.45,184.0,258.49,212.38
2018,8,3,7,0,251.0,145.0,2.6,15.0,229.0,313.94,257.86
2018,8,3,7,15,282.5,166.5,2.45,15.6,276.0,366.45,299.55
2018,8,3,7,30,314.0,188.0,2.3,16.2,323.0,420.92,341.45
2018,8,3,7,45,342.0,206.0,2.2,16.8,369.5,470.65,378.5
2018,8,3,8,0,370.0,224.0,2.1,17.4,416.0,521.65,415.43
2018,8,3,8,15,394.0,240.0,2.0,18.2,462.5,568.36,447.7
2018,8,3,8,30,418.0,256.0,1.9,19.0,509.0,615.58,479.36
2018,8,3,8,45,439.0,269.0,1.85,19.75,552.5,665.13,511.95
2018,8,3,9,0,460.0,282.0,1.8,20.5,596.0,706.76,538.27
2018,8,3,9,15,514.0,274.0,1.8,21.6,644.5,754.35,568.96
2018,8,3,9,30,568.0,266.0,1.8,22.7,693.0,802.6,599.27
2018,8,3,9,45,631.5,245.0,1.85,23.75,740.5,848.25,628.19
2018,8,3,10,0,695.0,224.0,1.9,24.8,788.0,892.33,655.07
2018,8,3,10,15,706.0,226.5,1.95,25.65,817.0,910.86,664.1
2018,8,3,10,30,717.0,229.0,2.0,26.5,846.0,927.12,671.91
2018,8,3,10,45,726.0,229.5,2.05,27.4,867.5,937.04,675.54
2018,8,3,11,0,735.0,230.0,2.1,28.3,889.0,944.47,677.69
2018,8,3,11,15,739.5,231.5,2.15,29.0,904.0,946.09,676.79
2018,8,3,11,30,744.0,233.0,2.2,29.7,919.0,945.12,674.39
2018,8,3,11,45,747.0,233.5,2.25,30.4,927.0,939.15,668.94
2018,8,3,12,0,750.0,234.0,2.3,31.1,935.0,930.65,662.02
2018,8,3,12,15,741.0,239.5,2.4,31.75,932.0,913.68,650.4
2018,8,3,12,30,732.0,245.0,2.5,32.4,929.0,894.6,637.51
2018,8,3,12,45,717.0,252.0,2.55,33.0,917.0,869.83,620.43
2018,8,3,13,0,702.0,259.0,2.6,33.6,905.0,843.58,601.99
2018,8,3,13,15,693.0,259.0,2.75,33.8,888.0,814.42,583.4
2018,8,3,13,30,684.0,259.0,2.9,34.0,871.0,783.98,563.66
2018,8,3,13,45,671.0,258.5,3.0,34.2,846.5,748.97,540.26
2018,8,3,14,0,658.0,258.0,3.1,34.4,822.0,713.31,516.08
2018,8,3,14,15,645.0,255.0,3.25,34.2,792.0,674.91,490.68
2018,8,3,14,30,632.0,252.0,3.4,34.0,762.0,636.28,464.52
2018,8,3,14,45,614.5,247.5,3.55,33.8,725.5,593.53,434.85
2018,8,3,15,0,597.0,243.0,3.7,33.6,689.0,551.58,405.03
2018,8,3,15,15,580.5,235.0,3.7,33.6,649.0,507.18,372.25
2018,8,3,15,30,564.0,227.0,3.7,33.6,609.0,463.55,339.4
2018,8,3,15,45,543.0,218.0,3.95,32.55,565.0,418.1,306.23
2018,8,3,16,0,522.0,209.0,4.2,31.5,521.0,374.2,273.2
2018,8,3,16,15,500.0,196.0,4.35,30.55,474.5,328.25,237.66
2018,8,3,16,30,478.0,183.0,4.5,29.6,428.0,284.28,203.03
2018,8,3,16,45,451.0,168.5,4.6,28.7,380.5,240.03,168.06
2018,8,3,17,0,424.0,154.0,4.7,27.8,333.0,198.5,135.55
2018,8,3,17,15,389.0,138.0,4.7,26.7,285.5,157.55,105.0
2018,8,3,17,30,354.0,122.0,4.7,25.6,238.0,120.29,79.44
2018,8,3,17,45,311.5,103.5,4.75,24.5,192.5,89.01,62.01
2018,8,3,18,0,269.0,85.0,4.8,23.4,147.0,66.53,51.61
2018,8,3,18,15,214.0,65.0,4.65,22.5,106.5,51.93,38.81
2018,8,3,18,30,159.0,45.0,4.5,21.6,66.0,36.75,25.25
2018,8,3,18,45,101.5,27.5,4.4,20.7,39.0,22.96,11.15
2018,8,3,19,0,44.0,10.0,4.3,19.8,12.0,9.83,0.0
2018,8,3,19,15,22.0,5.0,4.2,19.35,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.6,4.0,6.07,0.0
2018,8,4,5,30,22.0,7.0,1.7,15.0,8.0,13.14,0.0
2018,8,4,5,45,49.5,20.5,1.9,15.45,26.5,45.89,27.83
2018,8,4,6,0,77.0,34.0,2.1,15.9,45.0,74.09,54.48
2018,8,4,6,15,106.5,57.5,2.25,16.15,79.0,112.22,87.66
2018,8,4,6,30,136.0,81.0,2.4,16.4,113.0,157.56,126.66
2018,8,4,6,45,163.5,107.5,2.55,16.7,155.5,207.56,168.89
2018,8,4,7,0,191.0,134.0,2.7,17.0,198.0,259.24,211.64
2018,8,4,7,15,215.5,159.0,2.75,17.6,242.5,308.95,251.48
2018,8,4,7,30,240.0,184.0,2.8,18.2,287.0,367.86,297.43
2018,8,4,7,45,262.0,206.5,2.8,18.75,331.5,415.81,333.75
2018,8,4,8,0,284.0,229.0,2.8,19.3,376.0,464.64,369.89
2018,8,4,8,15,303.5,249.5,2.85,20.2,420.5,509.99,402.14
2018,8,4,8,30,323.0,270.0,2.9,21.1,465.0,555.67,433.89
2018,8,4,8,45,340.0,287.5,2.95,22.05,506.5,596.1,461.04
2018,8,4,9,0,357.0,305.0,3.0,23.0,548.0,636.36,487.52
2018,8,4,9,15,454.5,282.0,3.1,24.35,610.5,710.39,539.27
2018,8,4,9,30,552.0,259.0,3.2,25.7,673.0,780.08,586.51
2018,8,4,9,45,675.0,208.5,3.3,27.1,738.5,848.86,632.43
2018,8,4,10,0,798.0,158.0,3.4,28.5,804.0,912.93,670.87
2018,8,4,10,15,809.0,159.0,3.5,29.45,834.0,931.52,679.75
2018,8,4,10,30,820.0,160.0,3.6,30.4,864.0,947.6,687.32
2018,8,4,10,45,829.0,161.0,3.7,31.35,888.0,959.13,691.95
2018,8,4,11,0,838.0,162.0,3.8,32.3,912.0,967.91,694.87
2018,8,4,11,15,847.0,161.0,3.95,32.65,930.0,971.8,696.7
2018,8,4,11,30,856.0,160.0,4.1,33.0,948.0,972.8,696.8
2018,8,4,11,45,864.5,157.5,4.25,33.35,958.5,968.91,693.82
2018,8,4,12,0,873.0,155.0,4.4,33.7,969.0,958.33,686.62
2018,8,4,12,15,875.5,154.0,4.55,33.65,970.0,945.15,678.92
2018,8,4,12,30,878.0,153.0,4.7,33.6,971.0,929.24,669.47
2018,8,4,12,45,892.5,143.0,4.9,33.5,968.5,912.56,660.3
2018,8,4,13,0,907.0,133.0,5.1,33.4,966.0,892.77,649.06
2018,8,4,13,15,874.0,147.5,5.2,33.25,939.5,854.01,624.5
2018,8,4,13,30,841.0,162.0,5.3,33.1,913.0,815.19,599.7
2018,8,4,13,45,836.0,159.5,5.45,33.0,890.0,780.35,577.45
2018,8,4,14,0,831.0,157.0,5.6,32.9,867.0,743.88,553.52
2018,8,4,14,15,842.0,146.0,5.7,32.55,844.0,708.95,529.89
2018,8,4,14,30,853.0,135.0,5.8,32.2,821.0,671.53,503.81
2018,8,4,14,45,858.5,126.0,5.85,31.85,790.5,630.21,473.95
2018,8,4,15,0,864.0,117.0,5.9,31.5,760.0,589.87,443.85
2018,8,4,15,15,851.5,113.5,5.9,31.5,718.0,537.77,403.57
2018,8,4,15,30,839.0,110.0,5.9,31.5,676.0,488.49,364.4
2018,8,4,15,45,816.0,110.0,5.95,30.55,629.0,438.13,324.84
2018,8,4,16,0,793.0,110.0,6.0,29.6,582.0,389.16,285.21
2018,8,4,16,15,753.5,110.5,5.9,28.9,528.5,333.52,239.57
2018,8,4,16,30,714.0,111.0,5.8,28.2,475.0,284.4,198.56
2018,8,4,16,45,672.0,109.5,5.75,27.5,423.5,236.72,159.01
2018,8,4,17,0,630.0,108.0,5.7,26.8,372.0,193.26,123.87
2018,8,4,17,15,577.0,102.0,5.55,25.8,319.0,148.93,90.82
2018,8,4,17,30,524.0,96.0,5.4,24.8,266.0,110.27,65.92
2018,8,4,17,45,453.5,86.0,5.2,23.8,214.5,72.55,47.21
2018,8,4,18,0,383.0,76.0,5.0,22.8,163.0,55.63,42.37
2018,8,4,18,15,312.0,60.5,4.9,21.85,119.5,45.33,33.25
2018,8,4,18,30,241.0,45.0,4.8,20.9,76.0,34.48,23.35
2018,8,4,18,45,156.5,29.5,4.65,19.95,46.0,23.05,10.69
2018,8,4,19,0,72.0,14.0,4.5,19.0,16.0,13.76,0.0
2018,8,4,19,15,36.0,7.0,4.5,18.45,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,16.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,5,5,15,16.5,5.5,3.1,12.55,6.0,5.41,0.0
2018,8,5,5,30,33.0,11.0,3.2,12.9,12.0,20.13,0.0
2018,8,5,5,45,74.5,29.0,3.3,13.2,37.5,67.52,42.99
2018,8,5,6,0,116.0,47.0,3.4,13.5,63.0,107.04,81.43
2018,8,5,6,15,162.0,70.0,3.35,14.1,102.5,158.48,126.33
2018,8,5,6,30,208.0,93.0,3.3,14.7,142.0,213.34,173.64
2018,8,5,6,45,249.5,116.0,3.2,15.3,188.5,269.44,221.04
2018,8,5,7,0,291.0,139.0,3.1,15.9,235.0,328.61,269.66
2018,8,5,7,15,328.0,157.5,3.05,16.55,283.0,382.59,312.76
2018,8,5,7,30,365.0,176.0,3.0,17.2,331.0,439.0,356.52
2018,8,5,7,45,397.5,190.0,2.95,17.8,378.5,489.25,394.39
2018,8,5,8,0,430.0,204.0,2.9,18.4,426.0,549.2,438.4
2018,8,5,8,15,454.0,218.5,2.9,19.15,473.0,596.74,471.81
2018,8,5,8,30,478.0,233.0,2.9,19.9,520.0,644.53,504.65
2018,8,5,8,45,498.0,244.0,2.9,20.65,563.5,685.26,531.66
2018,8,5,9,0,518.0,255.0,2.9,21.4,607.0,725.54,557.81
2018,8,5,9,15,561.5,250.5,2.95,22.25,653.0,768.9,586.52
2018,8,5,9,30,605.0,246.0,3.0,23.1,699.0,812.39,614.76
2018,8,5,9,45,654.0,233.0,3.05,23.9,743.5,854.36,641.86
2018,8,5,10,0,703.0,220.0,3.1,24.7,788.0,893.42,665.94
2018,8,5,10,15,707.5,226.0,3.15,25.35,815.0,909.59,674.15
2018,8,5,10,30,712.0,232.0,3.2,26.0,842.0,923.32,680.94
2018,8,5,10,45,712.5,239.0,3.3,26.7,862.5,931.79,684.49
2018,8,5,11,0,713.0,246.0,3.4,27.4,883.0,937.65,686.44
2018,8,5,11,15,713.0,250.5,3.45,27.9,896.5,937.92,685.04
2018,8,5,11,30,713.0,255.0,3.5,28.4,910.0,935.65,682.11
2018,8,5,11,45,709.5,260.0,3.55,28.9,916.0,928.11,675.85
2018,8,5,12,0,706.0,265.0,3.6,29.4,922.0,918.19,667.93
2018,8,5,12,15,738.0,244.0,3.6,29.9,930.5,912.77,663.29
2018,8,5,12,30,770.0,223.0,3.6,30.4,939.0,904.26,656.45
2018,8,5,12,45,810.5,195.5,3.6,30.9,943.5,892.55,647.65
2018,8,5,13,0,851.0,168.0,3.6,31.4,948.0,878.72,637.57
2018,8,5,13,15,844.5,168.5,3.65,31.55,932.0,849.15,618.3
2018,8,5,13,30,838.0,169.0,3.7,31.7,916.0,817.72,597.8
2018,8,5,13,45,828.5,169.5,3.75,31.9,892.0,782.32,574.4
2018,8,5,14,0,819.0,170.0,3.8,32.1,868.0,745.58,549.16
2018,8,5,14,15,809.0,168.5,3.85,31.95,838.0,705.5,521.5
2018,8,5,14,30,799.0,167.0,3.9,31.8,808.0,664.52,492.64
2018,8,5,14,45,785.5,164.5,4.0,31.65,771.5,619.83,460.64
2018,8,5,15,0,772.0,162.0,4.1,31.5,735.0,572.11,425.75
2018,8,5,15,15,757.0,157.5,4.1,31.5,693.5,524.27,389.45
2018,8,5,15,30,742.0,153.0,4.1,31.5,652.0,476.81,352.58
2018,8,5,15,45,722.0,148.5,4.25,30.8,606.5,427.83,314.86
2018,8,5,16,0,702.0,144.0,4.4,30.1,561.0,380.12,277.0
2018,8,5,16,15,673.5,139.5,4.45,29.45,511.5,331.17,237.37
2018,8,5,16,30,645.0,135.0,4.5,28.8,462.0,284.75,199.21
2018,8,5,16,45,609.5,128.0,4.55,28.2,411.0,237.29,160.52
2018,8,5,17,0,574.0,121.0,4.6,27.6,360.0,193.46,125.52
2018,8,5,17,15,523.5,112.0,4.6,26.55,307.5,149.44,93.16
2018,8,5,17,30,473.0,103.0,4.6,25.5,255.0,110.45,68.02
2018,8,5,17,45,408.0,90.5,4.55,24.5,205.0,73.61,49.42
2018,8,5,18,0,343.0,78.0,4.5,23.5,155.0,57.34,43.69
2018,8,5,18,15,267.0,61.0,4.5,22.5,111.5,45.84,33.55
2018,8,5,18,30,191.0,44.0,4.5,21.5,68.0,33.74,22.59
2018,8,5,18,45,115.0,26.5,4.45,20.5,39.0,20.6,8.29
2018,8,5,19,0,39.0,9.0,4.4,19.5,10.0,8.85,0.0
2018,8,5,19,15,19.5,4.5,4.4,18.95,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,17.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,16.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.45,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.7,7.0,11.22,0.0
2018,8,6,5,45,45.0,19.5,2.0,12.95,24.5,42.9,24.77
2018,8,6,6,0,71.0,33.0,2.2,13.2,42.0,70.54,51.96
2018,8,6,6,15,100.5,55.5,2.2,13.5,75.0,107.06,84.1
2018,8,6,6,30,130.0,78.0,2.2,13.8,108.0,150.8,122.11
2018,8,6,6,45,158.0,104.0,2.15,14.05,149.5,200.12,164.19
2018,8,6,7,0,186.0,130.0,2.1,14.3,191.0,251.21,206.78
2018,8,6,7,15,211.0,156.0,2.1,14.9,236.5,302.19,247.93
2018,8,6,7,30,236.0,182.0,2.1,15.5,282.0,362.35,295.09
2018,8,6,7,45,259.0,205.5,2.05,16.05,328.0,411.94,332.71
2018,8,6,8,0,282.0,229.0,2.0,16.6,374.0,462.46,370.06
2018,8,6,8,15,302.0,250.0,2.0,17.5,419.0,508.61,402.76
2018,8,6,8,30,322.0,271.0,2.0,18.4,464.0,555.13,434.89
2018,8,6,8,45,338.5,289.5,2.0,19.3,506.0,596.16,462.22
2018,8,6,9,0,355.0,308.0,2.0,20.2,548.0,636.98,488.8
2018,8,6,9,15,370.0,322.5,2.05,21.4,586.0,671.71,510.28
2018,8,6,9,30,385.0,337.0,2.1,22.6,624.0,705.82,530.94
2018,8,6,9,45,398.0,348.5,2.1,23.8,657.5,734.08,546.9
2018,8,6,10,0,411.0,360.0,2.1,25.0,691.0,761.33,561.91
2018,8,6,10,15,420.0,369.5,2.15,25.95,718.5,781.55,572.84
2018,8,6,10,30,429.0,379.0,2.2,26.9,746.0,806.15,586.48
2018,8,6,10,45,436.0,386.0,2.3,27.9,767.0,818.58,592.35
2018,8,6,11,0,443.0,393.0,2.4,28.9,788.0,829.32,597.19
2018,8,6,11,15,449.0,396.5,2.5,29.75,802.5,833.88,598.41
2018,8,6,11,30,455.0,400.0,2.6,30.6,817.0,836.68,598.55
2018,8,6,11,45,459.0,401.5,2.7,31.45,825.0,833.89,595.1
2018,8,6,12,0,463.0,403.0,2.8,32.3,833.0,829.38,590.61
2018,8,6,12,15,535.5,358.0,2.9,33.05,855.5,840.06,598.65
2018,8,6,12,30,608.0,313.0,3.0,33.8,878.0,846.26,603.58
2018,8,6,12,45,701.5,254.0,3.15,34.5,900.5,854.35,610.7
2018,8,6,13,0,795.0,195.0,3.3,35.2,923.0,855.86,611.6
2018,8,6,13,15,788.0,195.5,3.4,35.35,906.5,827.18,593.33
2018,8,6,13,30,781.0,196.0,3.5,35.5,890.0,796.82,574.05
2018,8,6,13,45,768.5,197.0,3.65,35.65,865.5,760.44,550.0
2018,8,6,14,0,756.0,198.0,3.8,35.8,841.0,723.46,524.89
2018,8,6,14,15,743.5,196.5,3.85,35.6,810.5,683.39,497.69
2018,8,6,14,30,731.0,195.0,3.9,35.4,780.0,642.77,469.55
2018,8,6,14,45,720.5,190.5,4.0,35.2,745.5,600.28,439.67
2018,8,6,15,0,710.0,186.0,4.1,35.0,711.0,557.49,408.82
2018,8,6,15,15,694.0,180.5,4.1,35.0,670.0,510.9,374.02
2018,8,6,15,30,678.0,175.0,4.1,35.0,629.0,464.89,338.9
2018,8,6,15,45,653.0,170.5,4.2,34.2,583.0,416.84,302.7
2018,8,6,16,0,628.0,166.0,4.3,33.4,537.0,370.65,266.95
2018,8,6,16,15,589.5,162.5,4.3,32.65,487.0,323.19,229.67
2018,8,6,16,30,551.0,159.0,4.3,31.9,437.0,278.89,194.53
2018,8,6,16,45,505.0,151.0,4.3,31.1,385.0,232.6,158.37
2018,8,6,17,0,459.0,143.0,4.3,30.3,333.0,190.86,126.56
2018,8,6,17,15,404.0,131.0,4.25,29.05,281.5,149.44,97.15
2018,8,6,17,30,349.0,119.0,4.2,27.8,230.0,113.67,74.46
2018,8,6,17,45,284.5,101.0,4.2,26.6,180.5,83.0,58.82
2018,8,6,18,0,220.0,83.0,4.2,25.4,131.0,65.07,49.86
2018,8,6,18,15,167.0,60.0,4.25,24.3,91.0,48.17,35.21
2018,8,6,18,30,114.0,37.0,4.3,23.2,51.0,30.55,19.67
2018,8,6,18,45,67.5,21.0,4.3,22.1,28.5,17.75,5.58
2018,8,6,19,0,21.0,5.0,4.3,21.0,6.0,4.91,0.0
2018,8,6,19,15,10.5,2.5,4.35,20.45,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.75,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,2.95,12.7,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,3.0,13.0,8.0,14.4,0.0
2018,8,7,5,45,64.5,22.5,3.1,13.25,29.5,53.65,31.21
2018,8,7,6,0,102.0,38.0,3.2,13.5,51.0,89.2,66.67
2018,8,7,6,15,142.0,60.5,3.15,13.9,88.0,137.23,108.74
2018,8,7,6,30,182.0,83.0,3.1,14.3,125.0,187.97,152.78
2018,8,7,6,45,218.0,107.0,3.05,14.75,169.5,241.47,198.34
2018,8,7,7,0,254.0,131.0,3.0,15.2,214.0,297.46,244.83
2018,8,7,7,15,286.5,152.5,2.95,15.95,261.0,350.75,287.6
2018,8,7,7,30,319.0,174.0,2.9,16.7,308.0,406.04,330.68
2018,8,7,7,45,348.0,192.0,2.85,17.5,355.5,456.65,368.81
2018,8,7,8,0,377.0,210.0,2.8,18.3,403.0,508.59,406.87
2018,8,7,8,15,402.0,225.5,2.8,19.1,449.5,555.74,440.41
2018,8,7,8,30,427.0,241.0,2.8,19.9,496.0,611.61,479.35
2018,8,7,8,45,448.5,253.5,2.85,20.7,539.5,653.61,507.61
2018,8,7,9,0,470.0,266.0,2.9,21.5,583.0,695.33,535.19
2018,8,7,9,15,481.5,278.5,2.95,22.2,620.5,727.89,555.82
2018,8,7,9,30,493.0,291.0,3.0,22.9,658.0,759.27,575.37
2018,8,7,9,45,499.0,303.5,3.1,23.65,690.0,784.33,590.35
2018,8,7,10,0,505.0,316.0,3.2,24.4,722.0,807.71,604.07
2018,8,7,10,15,514.5,323.0,3.3,24.95,749.5,826.87,615.52
2018,8,7,10,30,524.0,330.0,3.4,25.5,777.0,844.28,625.77
2018,8,7,10,45,530.0,336.0,3.5,26.0,798.0,855.52,631.93
2018,8,7,11,0,536.0,342.0,3.6,26.5,819.0,864.79,636.84
2018,8,7,11,15,542.5,344.0,3.75,26.75,834.0,868.48,639.04
2018,8,7,11,30,549.0,346.0,3.9,27.0,849.0,870.16,639.96
2018,8,7,11,45,554.0,346.5,4.05,27.2,857.5,866.92,637.76
2018,8,7,12,0,559.0,347.0,4.2,27.4,866.0,861.68,634.25
2018,8,7,12,15,576.5,336.5,4.3,27.4,871.5,855.01,630.59
2018,8,7,12,30,594.0,326.0,4.4,27.4,877.0,846.11,625.41
2018,8,7,12,45,615.5,310.0,4.5,27.45,876.5,832.18,616.88
2018,8,7,13,0,637.0,294.0,4.6,27.5,876.0,816.77,607.36
2018,8,7,13,15,637.0,288.5,4.65,27.35,862.0,791.16,590.4
2018,8,7,13,30,637.0,283.0,4.7,27.2,848.0,764.0,572.18
2018,8,7,13,45,634.5,276.5,4.75,27.1,827.0,732.58,550.6
2018,8,7,14,0,632.0,270.0,4.8,27.0,806.0,699.97,527.84
2018,8,7,14,15,626.0,262.5,4.8,26.65,778.0,663.01,501.89
2018,8,7,14,30,620.0,255.0,4.8,26.3,750.0,625.35,474.94
2018,8,7,14,45,617.0,244.0,4.85,26.0,718.0,585.73,446.13
2018,8,7,15,0,614.0,233.0,4.9,25.7,686.0,545.46,416.13
2018,8,7,15,15,589.0,226.5,4.9,25.7,641.0,497.72,379.17
2018,8,7,15,30,564.0,220.0,4.9,25.7,596.0,451.13,342.5
2018,8,7,15,45,544.5,207.0,4.85,24.65,549.5,402.91,305.22
2018,8,7,16,0,525.0,194.0,4.8,23.6,503.0,356.15,268.15
2018,8,7,16,15,522.0,180.0,4.75,23.0,465.0,315.31,234.13
2018,8,7,16,30,519.0,166.0,4.7,22.4,427.0,274.59,199.62
2018,8,7,16,45,497.0,153.0,4.65,21.75,381.0,230.87,163.29
2018,8,7,17,0,475.0,140.0,4.6,21.1,335.0,189.36,129.46
2018,8,7,17,15,439.0,126.0,4.55,20.25,287.0,147.77,97.97
2018,8,7,17,30,403.0,112.0,4.5,19.4,239.0,109.97,72.58
2018,8,7,17,45,355.0,96.0,4.4,18.6,193.0,74.25,53.64
2018,8,7,18,0,307.0,80.0,4.3,17.8,147.0,59.24,46.36
2018,8,7,18,15,244.0,61.0,4.2,17.2,105.5,46.11,34.47
2018,8,7,18,30,181.0,42.0,4.1,16.6,64.0,32.3,21.69
2018,8,7,18,45,112.0,25.5,4.0,16.0,37.0,19.93,6.22
2018,8,7,19,0,43.0,9.0,3.9,15.4,10.0,8.85,0.0
2018,8,7,19,15,21.5,4.5,3.9,15.2,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.5,2.55,12.25,7.5,0.0,0.0
2018,8,8,5,30,69.0,13.0,2.7,12.8,15.0,31.84,0.0
2018,8,8,5,45,152.0,29.5,2.85,13.35,45.5,98.58,59.12
2018,8,8,6,0,235.0,46.0,3.0,13.9,76.0,156.66,119.28
2018,8,8,6,15,310.5,61.0,2.9,14.6,119.5,215.61,171.42
2018,8,8,6,30,386.0,76.0,2.8,15.3,163.0,281.64,228.38
2018,8,8,6,45,446.0,87.0,2.65,16.0,212.5,341.55,279.04
2018,8,8,7,0,506.0,98.0,2.5,16.7,262.0,406.3,331.83
2018,8,8,7,15,551.0,106.5,2.5,17.55,313.5,466.57,379.2
2018,8,8,7,30,596.0,115.0,2.5,18.4,365.0,527.17,425.21
2018,8,8,7,45,632.5,120.5,2.45,19.3,416.0,580.87,464.2
2018,8,8,8,0,669.0,126.0,2.4,20.2,467.0,635.72,502.71
2018,8,8,8,15,696.0,130.5,2.35,21.1,516.5,683.16,534.5
2018,8,8,8,30,723.0,135.0,2.3,22.0,566.0,730.47,564.34
2018,8,8,8,45,745.5,138.5,2.2,22.9,612.5,772.6,589.29
2018,8,8,9,0,768.0,142.0,2.1,23.8,659.0,813.79,612.92
2018,8,8,9,15,750.5,161.0,2.15,24.55,692.0,836.34,625.0
2018,8,8,9,30,733.0,180.0,2.2,25.3,725.0,855.38,634.84
2018,8,8,9,45,702.0,207.0,2.2,26.05,749.0,867.3,639.53
2018,8,8,10,0,671.0,234.0,2.2,26.8,773.0,875.25,641.42
2018,8,8,10,15,686.0,235.5,2.25,27.5,803.5,896.04,652.99
2018,8,8,10,30,701.0,237.0,2.3,28.2,834.0,914.66,662.71
2018,8,8,10,45,714.5,236.0,2.35,28.95,858.0,927.01,668.27
2018,8,8,11,0,728.0,235.0,2.4,29.7,882.0,936.92,672.37
2018,8,8,11,15,738.0,234.0,2.5,30.2,899.0,941.01,673.94
2018,8,8,11,30,748.0,233.0,2.6,30.7,916.0,942.48,673.96
2018,8,8,11,45,756.5,230.0,2.75,31.25,925.5,937.9,670.48
2018,8,8,12,0,765.0,227.0,2.9,31.8,935.0,930.69,665.39
2018,8,8,12,15,759.5,230.5,3.0,32.1,933.0,914.65,654.98
2018,8,8,12,30,754.0,234.0,3.1,32.4,931.0,896.37,643.2
2018,8,8,12,45,744.0,237.5,3.2,32.7,920.5,872.12,627.54
2018,8,8,13,0,734.0,241.0,3.3,33.0,910.0,846.13,610.32
2018,8,8,13,15,733.0,237.0,3.4,33.05,895.5,818.78,592.7
2018,8,8,13,30,732.0,233.0,3.5,33.1,881.0,789.63,573.63
2018,8,8,13,45,729.5,227.5,3.6,33.15,859.0,756.28,551.45
2018,8,8,14,0,727.0,222.0,3.7,33.2,837.0,721.48,527.89
2018,8,8,14,15,721.0,216.5,3.8,33.05,808.5,682.98,501.71
2018,8,8,14,30,715.0,211.0,3.9,32.9,780.0,643.54,474.3
2018,8,8,14,45,706.5,203.5,4.0,32.75,744.5,600.03,443.39
2018,8,8,15,0,698.0,196.0,4.1,32.6,709.0,556.11,411.42
2018,8,8,15,15,681.5,190.5,4.1,32.6,668.0,509.75,376.44
2018,8,8,15,30,665.0,185.0,4.1,32.6,627.0,464.06,341.21
2018,8,8,15,45,649.5,176.5,4.25,31.65,583.0,416.94,305.54
2018,8,8,16,0,634.0,168.0,4.4,30.7,539.0,370.79,269.51
2018,8,8,16,15,613.0,158.0,4.45,29.8,491.5,322.73,231.12
2018,8,8,16,30,592.0,148.0,4.5,28.9,444.0,276.53,193.6
2018,8,8,16,45,562.5,138.0,4.55,28.05,394.5,230.33,156.29
2018,8,8,17,0,533.0,128.0,4.6,27.2,345.0,186.94,122.02
2018,8,8,17,15,492.0,115.5,4.55,26.0,294.5,143.3,90.13
2018,8,8,17,30,451.0,103.0,4.5,24.8,244.0,103.94,65.06
2018,8,8,17,45,397.5,89.0,4.4,23.65,196.5,67.62,52.66
2018,8,8,18,0,344.0,75.0,4.3,22.5,149.0,55.41,42.15
2018,8,8,18,15,274.5,57.5,4.2,21.5,106.5,43.41,31.49
2018,8,8,18,30,205.0,40.0,4.1,20.5,64.0,30.77,19.91
2018,8,8,18,45,126.5,24.5,4.0,19.55,37.0,19.18,4.3
2018,8,8,19,0,48.0,9.0,3.9,18.6,10.0,8.85,0.0
2018,8,8,19,15,24.0,4.5,3.85,18.1,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,17.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.0,2.4,11.85,6.0,0.0,0.0
2018,8,9,5,30,52.0,10.0,2.6,12.3,12.0,24.09,0.0
2018,8,9,5,45,128.0,26.5,2.8,12.8,40.5,85.88,48.88
2018,8,9,6,0,204.0,43.0,3.0,13.3,69.0,141.02,107.01
2018,8,9,6,15,270.5,61.0,2.9,14.0,111.5,198.4,157.81
2018,8,9,6,30,337.0,79.0,2.8,14.7,154.0,261.77,212.61
2018,8,9,6,45,390.5,93.5,2.7,15.45,202.5,320.08,262.04
2018,8,9,7,0,444.0,108.0,2.6,16.2,251.0,382.66,313.28
2018,8,9,7,15,486.5,119.0,2.5,17.2,301.0,438.49,357.09
2018,8,9,7,30,529.0,130.0,2.4,18.2,351.0,496.96,401.27
2018,8,9,7,45,563.5,139.0,2.35,19.2,401.5,549.97,439.8
2018,8,9,8,0,598.0,148.0,2.3,20.2,452.0,607.65,480.34
2018,8,9,8,15,625.5,155.0,2.25,21.2,501.0,655.88,512.66
2018,8,9,8,30,653.0,162.0,2.2,22.2,550.0,704.11,544.01
2018,8,9,8,45,675.5,167.0,2.15,23.15,595.5,745.87,569.96
2018,8,9,9,0,698.0,172.0,2.1,24.1,641.0,786.79,594.03
2018,8,9,9,15,706.5,180.5,2.05,25.15,680.0,818.34,610.88
2018,8,9,9,30,715.0,189.0,2.0,26.2,719.0,847.93,626.14
2018,8,9,9,45,718.0,198.5,1.95,27.25,752.0,871.52,637.16
2018,8,9,10,0,721.0,208.0,1.9,28.3,785.0,892.68,646.48
2018,8,9,10,15,734.0,209.0,1.9,29.2,815.0,911.68,655.22
2018,8,9,10,30,747.0,210.0,1.9,30.1,845.0,928.38,662.47
2018,8,9,10,45,757.5,210.5,1.9,31.05,868.5,939.76,666.23
2018,8,9,11,0,768.0,211.0,1.9,32.0,892.0,948.55,668.47
2018,8,9,11,15,775.5,210.5,1.95,32.9,908.0,950.84,667.43
2018,8,9,11,30,783.0,210.0,2.0,33.8,924.0,950.42,664.86
2018,8,9,11,45,789.5,208.5,2.05,34.7,933.0,942.61,657.83
2018,8,9,12,0,796.0,207.0,2.1,35.6,942.0,935.22,651.24
2018,8,9,12,15,787.0,212.5,2.25,36.0,939.0,920.05,642.16
2018,8,9,12,30,778.0,218.0,2.4,36.4,936.0,900.3,630.21
2018,8,9,12,45,764.0,224.5,2.55,36.75,924.5,875.14,614.9
2018,8,9,13,0,750.0,231.0,2.7,37.1,913.0,848.29,598.4
2018,8,9,13,15,749.0,227.5,2.9,37.05,898.5,821.0,582.26
2018,8,9,13,30,748.0,224.0,3.1,37.0,884.0,791.86,564.47
2018,8,9,13,45,745.0,219.0,3.25,37.0,862.0,758.1,542.87
2018,8,9,14,0,742.0,214.0,3.4,37.0,840.0,722.86,519.83
2018,8,9,14,15,730.0,210.5,3.55,36.75,808.5,681.62,492.61
2018,8,9,14,30,718.0,207.0,3.7,36.5,777.0,639.87,464.35
2018,8,9,14,45,710.0,200.5,3.8,36.2,742.5,597.41,434.91
2018,8,9,15,0,702.0,194.0,3.9,35.9,708.0,554.5,404.34
2018,8,9,15,15,690.0,187.5,3.9,35.9,669.0,509.3,370.66
2018,8,9,15,30,678.0,181.0,3.9,35.9,630.0,464.34,336.39
2018,8,9,15,45,656.0,174.0,4.05,34.95,583.0,415.32,299.85
2018,8,9,16,0,634.0,167.0,4.2,34.0,536.0,367.88,263.42
2018,8,9,16,15,609.0,157.5,4.15,33.15,487.0,319.06,224.96
2018,8,9,16,30,584.0,148.0,4.1,32.3,438.0,272.55,187.78
2018,8,9,16,45,557.5,137.5,4.1,31.5,390.0,226.89,151.35
2018,8,9,17,0,531.0,127.0,4.1,30.7,342.0,183.87,117.83
2018,8,9,17,15,490.5,115.0,3.95,29.55,292.0,140.88,87.09
2018,8,9,17,30,450.0,103.0,3.8,28.4,242.0,102.13,63.17
2018,8,9,17,45,395.5,88.5,3.65,27.25,194.0,65.6,50.14
2018,8,9,18,0,341.0,74.0,3.5,26.1,146.0,54.77,40.93
2018,8,9,18,15,270.5,57.0,3.5,25.05,104.0,43.14,30.72
2018,8,9,18,30,200.0,40.0,3.5,24.0,62.0,30.88,19.53
2018,8,9,18,45,122.5,24.0,3.5,23.0,35.5,18.85,2.3
2018,8,9,19,0,45.0,8.0,3.5,22.0,9.0,7.86,0.0
2018,8,9,19,15,22.5,4.0,3.55,21.4,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,20.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,19.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,18.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,17.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,10,5,15,49.5,6.5,3.25,13.15,8.0,0.0,0.0
2018,8,10,5,30,99.0,13.0,3.3,13.6,16.0,39.72,0.0
2018,8,10,5,45,218.5,26.0,3.4,14.1,48.5,113.58,61.77
2018,8,10,6,0,338.0,39.0,3.5,14.6,81.0,185.63,140.04
2018,8,10,6,15,416.5,50.0,3.4,15.4,126.0,246.82,195.15
2018,8,10,6,30,495.0,61.0,3.3,16.2,171.0,315.11,254.45
2018,8,10,6,45,547.5,69.5,3.25,17.05,220.5,374.02,304.65
