Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,34.5,5.5,1.2,9.8,6.0,0.0,0.0
2018,9,19,6,0,69.0,11.0,1.2,10.1,12.0,29.77,0.0
2018,9,19,6,15,206.5,25.0,1.45,11.0,45.0,106.57,38.38
2018,9,19,6,30,344.0,39.0,1.7,11.9,78.0,187.96,141.21
2018,9,19,6,45,440.0,48.0,1.95,12.75,125.0,253.71,201.01
2018,9,19,7,0,536.0,57.0,2.2,13.6,172.0,327.15,264.88
2018,9,19,7,15,597.5,63.5,2.05,14.25,224.0,387.72,316.47
2018,9,19,7,30,659.0,70.0,1.9,14.9,276.0,452.06,368.88
2018,9,19,7,45,701.0,75.0,1.7,15.55,328.0,506.66,411.22
2018,9,19,8,0,743.0,80.0,1.5,16.2,380.0,560.29,450.86
2018,9,19,8,15,771.0,83.5,1.4,17.1,429.5,606.64,483.3
2018,9,19,8,30,799.0,87.0,1.3,18.0,479.0,652.57,514.07
2018,9,19,8,45,819.5,90.0,1.2,18.85,524.5,691.89,537.9
2018,9,19,9,0,840.0,93.0,1.1,19.7,570.0,729.77,559.8
2018,9,19,9,15,855.0,95.5,1.25,20.75,611.0,761.23,579.13
2018,9,19,9,30,870.0,98.0,1.4,21.8,652.0,790.5,596.78
2018,9,19,9,45,880.5,100.5,1.5,22.8,686.5,809.87,607.13
2018,9,19,10,0,891.0,103.0,1.6,23.8,721.0,830.62,618.47
2018,9,19,10,15,899.5,104.0,1.8,24.8,749.0,845.33,626.72
2018,9,19,10,30,908.0,105.0,2.0,25.8,777.0,857.07,632.99
2018,9,19,10,45,913.5,106.0,2.2,26.75,797.5,863.28,635.7
2018,9,19,11,0,919.0,107.0,2.4,27.7,818.0,866.34,636.34
2018,9,19,11,15,922.0,107.5,2.5,28.2,830.5,863.64,633.58
2018,9,19,11,30,925.0,108.0,2.6,28.7,843.0,857.76,628.86
2018,9,19,11,45,926.5,108.0,2.7,29.2,847.5,847.0,621.0
2018,9,19,12,0,928.0,108.0,2.8,29.7,852.0,833.13,611.19
2018,9,19,12,15,927.0,108.5,2.85,29.95,848.5,814.79,598.76
2018,9,19,12,30,926.0,109.0,2.9,30.2,845.0,793.54,584.46
2018,9,19,12,45,923.5,108.0,2.95,30.5,833.0,766.96,566.46
2018,9,19,13,0,921.0,107.0,3.0,30.8,821.0,737.78,546.69
2018,9,19,13,15,916.0,106.0,3.0,30.9,801.5,704.49,523.1
2018,9,19,13,30,911.0,105.0,3.0,31.0,782.0,669.02,497.25
2018,9,19,13,45,904.0,103.0,3.05,31.05,754.5,629.44,468.3
2018,9,19,14,0,897.0,101.0,3.1,31.1,727.0,588.19,437.47
2018,9,19,14,15,887.0,99.0,3.15,31.05,693.0,543.92,403.85
2018,9,19,14,30,877.0,97.0,3.2,31.0,659.0,498.61,368.53
2018,9,19,14,45,863.0,94.0,3.25,30.95,618.5,446.65,327.46
2018,9,19,15,0,849.0,91.0,3.3,30.9,578.0,397.45,287.28
2018,9,19,15,15,829.0,88.5,3.3,30.9,533.0,346.8,245.06
2018,9,19,15,30,809.0,86.0,3.3,30.9,488.0,297.01,202.89
2018,9,19,15,45,783.0,82.0,3.3,30.45,438.5,245.63,159.95
2018,9,19,16,0,757.0,78.0,3.3,30.0,389.0,196.24,119.35
2018,9,19,16,15,719.0,73.5,2.95,29.15,337.5,147.15,82.03
2018,9,19,16,30,681.0,69.0,2.6,28.3,286.0,98.05,49.64
2018,9,19,16,45,623.0,62.5,2.3,27.4,233.5,54.15,30.31
2018,9,19,17,0,565.0,56.0,2.0,26.5,181.0,39.27,27.82
2018,9,19,17,15,475.5,47.5,2.05,25.25,133.5,34.93,23.94
2018,9,19,17,30,386.0,39.0,2.1,24.0,86.0,30.42,19.5
2018,9,19,17,45,245.0,26.5,2.2,22.75,51.0,21.54,7.17
2018,9,19,18,0,104.0,14.0,2.3,21.5,16.0,13.76,0.0
2018,9,19,18,15,52.0,7.0,2.6,20.9,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,18.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,5,45,41.5,5.5,2.15,13.1,6.0,0.0,0.0
2018,9,20,6,0,83.0,11.0,2.2,13.4,12.0,33.41,0.0
2018,9,20,6,15,231.5,24.0,2.4,14.3,45.5,112.24,30.57
2018,9,20,6,30,380.0,37.0,2.6,15.2,79.0,198.16,146.37
2018,9,20,6,45,475.0,45.0,2.8,16.1,126.5,263.55,206.19
2018,9,20,7,0,570.0,53.0,3.0,17.0,174.0,336.51,269.38
2018,9,20,7,15,629.0,59.5,3.0,17.85,226.5,396.97,320.84
2018,9,20,7,30,688.0,66.0,3.0,18.7,279.0,461.0,373.08
2018,9,20,7,45,727.5,71.0,2.95,19.5,331.5,512.74,413.81
2018,9,20,8,0,767.0,76.0,2.9,20.3,384.0,568.21,455.7
2018,9,20,8,15,795.0,79.5,2.8,21.1,434.0,615.21,489.49
2018,9,20,8,30,823.0,83.0,2.7,21.9,484.0,661.73,521.71
2018,9,20,8,45,843.0,86.0,2.6,22.7,530.0,701.25,546.53
2018,9,20,9,0,863.0,89.0,2.5,23.5,576.0,739.24,569.6
2018,9,20,9,15,879.0,91.0,2.45,24.25,617.5,767.27,585.57
2018,9,20,9,30,895.0,93.0,2.4,25.0,659.0,797.21,602.68
2018,9,20,9,45,908.0,93.5,2.3,25.75,694.5,820.76,614.78
2018,9,20,10,0,921.0,94.0,2.2,26.5,730.0,841.66,624.94
2018,9,20,10,15,928.5,95.5,2.1,27.2,758.0,856.34,630.97
2018,9,20,10,30,936.0,97.0,2.0,27.9,786.0,867.93,634.97
2018,9,20,10,45,941.5,98.0,1.95,28.65,807.0,874.19,635.86
2018,9,20,11,0,947.0,99.0,1.9,29.4,828.0,877.19,634.78
2018,9,20,11,15,951.0,99.0,1.85,30.05,841.0,874.64,630.5
2018,9,20,11,30,955.0,99.0,1.8,30.7,854.0,868.81,624.3
2018,9,20,11,45,956.5,99.5,1.75,31.3,859.0,858.2,615.33
2018,9,20,12,0,958.0,100.0,1.7,31.9,864.0,844.38,604.49
2018,9,20,12,15,957.5,99.5,1.7,32.25,860.0,824.88,591.25
2018,9,20,12,30,957.0,99.0,1.7,32.6,856.0,802.38,576.19
2018,9,20,12,45,955.0,98.0,1.75,32.9,844.0,775.42,558.84
2018,9,20,13,0,953.0,97.0,1.8,33.2,832.0,745.74,539.65
2018,9,20,13,15,948.5,96.0,1.8,33.3,812.0,711.83,516.67
2018,9,20,13,30,944.0,95.0,1.8,33.4,792.0,675.64,491.15
2018,9,20,13,45,937.0,93.5,1.85,33.5,764.5,635.39,462.61
2018,9,20,14,0,930.0,92.0,1.9,33.6,737.0,593.38,432.12
2018,9,20,14,15,920.0,90.5,1.95,33.55,702.5,548.3,398.85
2018,9,20,14,30,910.0,89.0,2.0,33.5,668.0,502.1,363.77
2018,9,20,14,45,895.0,87.0,2.05,33.45,626.5,452.47,325.18
2018,9,20,15,0,880.0,85.0,2.1,33.4,585.0,402.63,285.32
2018,9,20,15,15,856.5,82.0,2.1,33.4,536.5,345.46,239.16
2018,9,20,15,30,833.0,79.0,2.1,33.4,488.0,293.01,195.75
2018,9,20,15,45,791.5,78.0,2.15,32.85,435.0,239.79,152.66
2018,9,20,16,0,750.0,77.0,2.2,32.3,382.0,190.12,113.24
2018,9,20,16,15,708.0,72.5,1.95,31.2,329.5,137.73,74.45
2018,9,20,16,30,666.0,68.0,1.7,30.1,277.0,92.51,46.24
2018,9,20,16,45,623.0,60.5,1.45,29.0,228.0,49.06,28.33
2018,9,20,17,0,580.0,53.0,1.2,27.9,179.0,37.01,25.72
2018,9,20,17,15,493.5,45.0,1.25,26.6,131.5,32.99,22.12
2018,9,20,17,30,407.0,37.0,1.3,25.3,84.0,28.84,17.95
2018,9,20,17,45,258.5,25.0,1.35,24.0,49.5,20.38,4.32
2018,9,20,18,0,110.0,13.0,1.4,22.7,15.0,12.78,0.0
2018,9,20,18,15,55.0,6.5,1.5,22.15,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,5,45,44.5,5.0,1.25,13.8,5.5,0.0,0.0
2018,9,21,6,0,89.0,10.0,1.2,14.0,11.0,33.84,0.0
2018,9,21,6,15,242.0,22.0,1.4,15.1,44.0,112.41,18.81
2018,9,21,6,30,395.0,34.0,1.6,16.2,77.0,199.54,145.34
2018,9,21,6,45,489.0,42.0,1.8,17.25,124.5,264.52,204.79
2018,9,21,7,0,583.0,50.0,2.0,18.3,172.0,337.23,267.08
2018,9,21,7,15,640.5,56.5,1.95,19.15,224.0,397.23,317.43
2018,9,21,7,30,698.0,63.0,1.9,20.0,276.0,458.23,366.44
2018,9,21,7,45,736.0,67.0,1.9,20.8,327.5,510.86,407.19
2018,9,21,8,0,774.0,71.0,1.9,21.6,379.0,564.39,446.98
2018,9,21,8,15,800.5,74.5,1.9,22.5,428.5,610.49,479.6
2018,9,21,8,30,827.0,78.0,1.9,23.4,478.0,656.03,510.66
2018,9,21,8,45,846.0,81.0,1.9,24.3,524.0,694.85,534.69
2018,9,21,9,0,865.0,84.0,1.9,25.2,570.0,728.09,554.33
2018,9,21,9,15,878.5,87.0,1.9,26.1,610.5,759.39,572.29
2018,9,21,9,30,892.0,90.0,1.9,27.0,651.0,788.42,588.43
2018,9,21,9,45,901.5,92.0,1.95,27.95,685.5,810.73,600.15
2018,9,21,10,0,911.0,94.0,2.0,28.9,720.0,830.27,610.02
2018,9,21,10,15,918.5,95.5,2.05,29.65,747.5,844.76,617.04
2018,9,21,10,30,926.0,97.0,2.1,30.4,775.0,856.2,622.15
2018,9,21,10,45,930.0,98.5,2.15,31.1,795.0,861.64,623.57
2018,9,21,11,0,934.0,100.0,2.2,31.8,815.0,863.86,623.04
2018,9,21,11,15,936.0,100.5,2.3,32.15,827.0,860.18,620.12
2018,9,21,11,30,938.0,101.0,2.4,32.5,839.0,853.27,615.24
2018,9,21,11,45,937.5,102.0,2.55,32.85,842.5,841.7,607.76
2018,9,21,12,0,937.0,103.0,2.7,33.2,846.0,827.01,598.27
2018,9,21,12,15,934.5,103.5,2.8,33.25,841.5,807.28,585.89
2018,9,21,12,30,932.0,104.0,2.9,33.3,837.0,784.69,571.61
2018,9,21,12,45,927.5,103.5,3.05,33.4,824.0,756.96,553.96
2018,9,21,13,0,923.0,103.0,3.2,33.5,811.0,726.71,534.47
2018,9,21,13,15,917.0,102.5,3.3,33.45,791.0,693.13,511.1
2018,9,21,13,30,911.0,102.0,3.4,33.4,771.0,657.44,485.71
2018,9,21,13,45,902.5,101.0,3.5,33.3,743.5,617.88,457.09
2018,9,21,14,0,894.0,100.0,3.6,33.2,716.0,576.76,426.6
2018,9,21,14,15,882.5,98.0,3.65,32.95,681.0,531.86,392.72
2018,9,21,14,30,871.0,96.0,3.7,32.7,646.0,486.06,357.22
2018,9,21,14,45,855.0,93.5,3.8,32.4,605.0,434.05,316.36
2018,9,21,15,0,839.0,91.0,3.9,32.1,564.0,385.01,276.51
2018,9,21,15,15,819.0,87.5,3.9,32.1,518.5,334.06,234.0
2018,9,21,15,30,799.0,84.0,3.9,32.1,473.0,284.02,191.67
2018,9,21,15,45,764.5,81.5,3.9,31.0,422.5,232.88,149.78
2018,9,21,16,0,730.0,79.0,3.9,29.9,372.0,184.63,111.1
2018,9,21,16,15,696.0,73.5,3.85,28.95,322.0,133.36,72.65
2018,9,21,16,30,662.0,68.0,3.8,28.0,272.0,88.64,44.8
2018,9,21,16,45,600.5,61.0,3.7,27.05,220.0,45.89,33.49
2018,9,21,17,0,539.0,54.0,3.6,26.1,168.0,38.19,26.9
2018,9,21,17,15,453.5,45.0,3.5,24.85,122.5,33.33,22.51
2018,9,21,17,30,368.0,36.0,3.4,23.6,77.0,28.23,17.39
2018,9,21,17,45,224.5,23.0,3.25,22.4,44.0,18.67,0.67
2018,9,21,18,0,81.0,10.0,3.1,21.2,11.0,9.83,0.0
2018,9,21,18,15,40.5,5.0,3.15,20.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,22,5,45,35.0,4.5,2.1,11.5,5.0,0.0,0.0
2018,9,22,6,0,70.0,9.0,2.2,11.7,10.0,27.56,0.0
2018,9,22,6,15,211.0,22.0,2.35,12.3,41.0,101.24,3.69
2018,9,22,6,30,352.0,35.0,2.5,12.9,72.0,183.86,134.86
2018,9,22,6,45,451.0,44.0,2.65,13.55,119.0,249.95,196.5
2018,9,22,7,0,550.0,53.0,2.8,14.2,166.0,324.18,261.49
2018,9,22,7,15,611.5,59.0,2.7,15.05,217.5,384.03,312.96
2018,9,22,7,30,673.0,65.0,2.6,15.9,269.0,447.66,365.35
2018,9,22,7,45,714.5,69.0,2.55,16.8,320.5,498.52,405.75
2018,9,22,8,0,756.0,73.0,2.5,17.7,372.0,553.26,447.42
2018,9,22,8,15,784.5,76.5,2.5,18.55,421.5,599.92,481.61
2018,9,22,8,30,813.0,80.0,2.5,19.4,471.0,646.17,514.38
2018,9,22,8,45,834.5,83.0,2.45,20.3,517.5,686.21,540.22
2018,9,22,9,0,856.0,86.0,2.4,21.2,564.0,724.83,564.15
2018,9,22,9,15,868.5,89.0,2.45,22.1,604.0,751.07,579.4
2018,9,22,9,30,881.0,92.0,2.5,23.0,644.0,779.0,595.77
2018,9,22,9,45,889.0,96.0,2.55,23.95,678.5,802.01,608.42
2018,9,22,10,0,897.0,100.0,2.6,24.9,713.0,822.22,619.08
2018,9,22,10,15,905.5,101.5,2.7,25.6,741.0,837.22,627.14
2018,9,22,10,30,914.0,103.0,2.8,26.3,769.0,849.22,633.24
2018,9,22,10,45,920.0,103.5,2.9,27.0,789.5,855.06,635.27
2018,9,22,11,0,926.0,104.0,3.0,27.7,810.0,857.73,635.31
2018,9,22,11,15,929.5,104.5,3.15,28.3,822.5,855.16,632.52
2018,9,22,11,30,933.0,105.0,3.3,28.9,835.0,849.37,627.67
2018,9,22,11,45,931.5,106.0,3.4,29.5,838.0,836.97,618.19
2018,9,22,12,0,930.0,107.0,3.5,30.1,841.0,821.49,606.78
2018,9,22,12,15,935.5,104.0,3.6,30.4,839.0,804.33,595.04
2018,9,22,12,30,941.0,101.0,3.7,30.7,837.0,784.03,581.21
2018,9,22,12,45,943.0,98.0,3.8,31.0,826.5,758.18,563.6
2018,9,22,13,0,945.0,95.0,3.9,31.3,816.0,729.48,544.0
2018,9,22,13,15,881.0,116.0,3.95,31.2,774.5,678.38,507.0
2018,9,22,13,30,817.0,137.0,4.0,31.1,733.0,627.53,469.65
2018,9,22,13,45,859.0,117.5,4.1,31.0,723.5,602.16,451.22
2018,9,22,14,0,901.0,98.0,4.2,30.9,714.0,574.19,429.9
2018,9,22,14,15,899.5,92.5,4.15,30.65,682.0,530.76,396.24
2018,9,22,14,30,898.0,87.0,4.1,30.4,650.0,485.61,360.41
2018,9,22,14,45,884.5,84.5,4.1,30.15,609.5,436.75,320.88
2018,9,22,15,0,871.0,82.0,4.1,29.9,569.0,387.57,280.07
2018,9,22,15,15,851.5,79.5,4.1,29.9,523.0,332.69,233.95
2018,9,22,15,30,832.0,77.0,4.1,29.9,477.0,282.17,190.59
2018,9,22,15,45,806.5,73.0,4.0,29.05,427.5,230.1,146.93
2018,9,22,16,0,781.0,69.0,3.9,28.2,378.0,179.94,105.94
2018,9,22,16,15,744.0,65.0,3.7,27.35,326.5,130.68,69.34
2018,9,22,16,30,707.0,61.0,3.5,26.5,275.0,85.02,41.94
2018,9,22,16,45,649.0,55.0,3.35,25.65,223.0,41.34,29.81
2018,9,22,17,0,591.0,49.0,3.2,24.8,171.0,34.2,23.62
2018,9,22,17,15,465.5,42.0,3.1,23.6,121.0,30.91,20.54
2018,9,22,17,30,340.0,35.0,3.0,22.4,71.0,27.63,16.76
2018,9,22,17,45,212.5,22.5,2.9,21.15,41.0,18.53,0.0
2018,9,22,18,0,85.0,10.0,2.8,19.9,11.0,9.83,0.0
2018,9,22,18,15,42.5,5.0,3.0,19.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,23,5,45,39.0,5.0,3.4,12.75,5.0,0.0,0.0
2018,9,23,6,0,78.0,10.0,3.5,12.8,10.0,30.49,0.0
2018,9,23,6,15,227.0,21.5,3.6,13.35,41.0,104.36,0.0
2018,9,23,6,30,376.0,33.0,3.7,13.9,72.0,189.4,137.33
2018,9,23,6,45,474.0,41.0,3.75,14.45,118.5,254.52,199.33
2018,9,23,7,0,572.0,49.0,3.8,15.0,165.0,327.72,263.91
2018,9,23,7,15,631.0,55.0,3.75,15.75,216.5,386.96,315.51
2018,9,23,7,30,690.0,61.0,3.7,16.5,268.0,447.42,366.17
2018,9,23,7,45,728.0,65.5,3.65,17.25,319.0,499.97,408.61
2018,9,23,8,0,766.0,70.0,3.6,18.0,370.0,553.44,450.12
2018,9,23,8,15,793.0,73.0,3.5,18.7,419.0,598.75,483.86
2018,9,23,8,30,820.0,76.0,3.4,19.4,468.0,643.53,516.06
2018,9,23,8,45,839.0,79.0,3.35,20.1,513.0,681.92,541.6
2018,9,23,9,0,858.0,82.0,3.3,20.8,558.0,714.8,562.36
2018,9,23,9,15,873.5,83.5,3.3,21.6,598.5,745.56,581.26
2018,9,23,9,30,889.0,85.0,3.3,22.4,639.0,774.16,598.36
2018,9,23,9,45,900.5,86.5,3.3,23.25,673.5,797.28,611.28
2018,9,23,10,0,912.0,88.0,3.3,24.1,708.0,817.69,622.24
2018,9,23,10,15,919.5,89.5,3.3,24.85,735.5,832.04,629.23
2018,9,23,10,30,927.0,91.0,3.3,25.6,763.0,843.34,634.19
2018,9,23,10,45,933.0,91.0,3.35,26.35,783.0,848.69,635.46
2018,9,23,11,0,939.0,91.0,3.4,27.1,803.0,850.84,634.69
2018,9,23,11,15,942.0,91.0,3.5,27.7,815.0,847.34,630.87
2018,9,23,11,30,945.0,91.0,3.6,28.3,827.0,840.59,625.0
2018,9,23,11,45,946.5,91.5,3.65,28.9,831.5,829.94,616.37
2018,9,23,12,0,948.0,92.0,3.7,29.5,836.0,816.1,605.72
2018,9,23,12,15,948.0,91.5,3.85,29.6,832.5,797.02,593.23
2018,9,23,12,30,948.0,91.0,4.0,29.7,829.0,774.94,578.69
2018,9,23,12,45,947.0,89.5,4.1,29.85,817.0,748.3,560.65
2018,9,23,13,0,946.0,88.0,4.2,30.0,805.0,718.91,540.65
2018,9,23,13,15,941.5,87.0,4.3,29.8,785.0,685.17,516.67
2018,9,23,13,30,937.0,86.0,4.4,29.6,765.0,649.15,490.38
2018,9,23,13,45,930.0,84.5,4.45,29.45,737.5,609.15,460.36
2018,9,23,14,0,923.0,83.0,4.5,29.3,710.0,567.41,428.31
2018,9,23,14,15,914.0,81.0,4.5,28.95,676.0,522.71,393.49
2018,9,23,14,30,905.0,79.0,4.5,28.6,642.0,476.84,356.79
2018,9,23,14,45,892.0,77.0,4.5,28.3,602.0,428.41,317.06
2018,9,23,15,0,879.0,75.0,4.5,28.0,562.0,379.61,275.98
2018,9,23,15,15,860.0,73.0,4.5,28.0,516.5,328.83,232.31
2018,9,23,15,30,841.0,71.0,4.5,28.0,471.0,274.76,185.72
2018,9,23,15,45,816.0,67.5,4.35,27.05,422.0,222.92,141.82
2018,9,23,16,0,791.0,64.0,4.2,26.1,373.0,172.91,100.75
2018,9,23,16,15,755.5,60.0,4.05,25.25,322.0,123.47,64.09
2018,9,23,16,30,720.0,56.0,3.9,24.4,271.0,77.42,37.12
2018,9,23,16,45,664.0,51.0,3.75,23.6,219.5,36.81,26.17
2018,9,23,17,0,608.0,46.0,3.6,22.8,168.0,34.98,24.48
2018,9,23,17,15,510.5,38.5,3.4,21.65,120.5,28.06,18.25
2018,9,23,17,30,413.0,31.0,3.2,20.5,73.0,24.05,13.74
2018,9,23,17,45,250.5,20.0,3.0,19.35,41.0,16.28,0.0
2018,9,23,18,0,88.0,9.0,2.8,18.2,9.0,8.85,0.0
2018,9,23,18,15,44.0,4.5,2.85,17.55,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,45,44.0,4.5,0.95,11.6,4.5,0.0,0.0
2018,9,24,6,0,88.0,9.0,0.9,11.9,9.0,31.95,0.0
2018,9,24,6,15,250.0,20.5,0.95,12.7,41.0,109.17,0.0
2018,9,24,6,30,412.0,32.0,1.0,13.5,73.0,199.99,142.74
2018,9,24,6,45,511.5,39.0,1.05,14.25,120.5,265.8,205.55
2018,9,24,7,0,611.0,46.0,1.1,15.0,168.0,336.7,267.0
2018,9,24,7,15,669.5,51.5,1.05,15.85,220.5,397.08,317.86
2018,9,24,7,30,728.0,57.0,1.0,16.7,273.0,460.73,368.83
2018,9,24,7,45,766.5,60.5,0.95,17.55,325.0,513.64,409.28
2018,9,24,8,0,805.0,64.0,0.9,18.4,377.0,567.44,448.49
2018,9,24,8,15,831.5,67.0,0.95,19.7,427.0,613.56,480.48
2018,9,24,8,30,858.0,70.0,1.0,21.0,477.0,655.21,508.1
2018,9,24,8,45,876.5,72.5,1.1,22.3,523.0,693.63,531.71
2018,9,24,9,0,895.0,75.0,1.2,23.6,569.0,730.4,553.67
2018,9,24,9,15,907.5,77.0,1.2,24.8,609.0,760.26,569.64
2018,9,24,9,30,920.0,79.0,1.2,26.0,649.0,787.72,583.74
2018,9,24,9,45,929.0,81.5,1.2,27.25,683.5,810.42,594.37
2018,9,24,10,0,938.0,84.0,1.2,28.5,718.0,830.23,603.02
2018,9,24,10,15,945.5,85.0,1.1,29.1,746.0,844.21,608.09
2018,9,24,10,30,953.0,86.0,1.0,29.7,774.0,855.05,611.14
2018,9,24,10,45,958.0,87.0,0.9,30.3,794.0,860.65,610.86
2018,9,24,11,0,963.0,88.0,0.8,30.9,814.0,862.94,608.59
2018,9,24,11,15,965.5,88.0,0.75,31.35,826.0,858.86,603.66
2018,9,24,11,30,968.0,88.0,0.7,31.8,838.0,851.45,596.87
2018,9,24,11,45,969.0,88.5,0.65,32.2,842.0,840.09,587.93
2018,9,24,12,0,970.0,89.0,0.6,32.6,846.0,825.47,577.16
2018,9,24,12,15,968.5,89.0,0.7,32.85,841.5,805.33,565.86
2018,9,24,12,30,967.0,89.0,0.8,33.1,837.0,782.18,552.59
2018,9,24,12,45,963.5,89.0,0.9,33.35,824.5,754.75,536.43
2018,9,24,13,0,960.0,89.0,1.0,33.6,812.0,724.64,518.21
2018,9,24,13,15,955.5,87.5,1.15,33.65,791.5,689.93,496.07
2018,9,24,13,30,951.0,86.0,1.3,33.7,771.0,652.93,471.55
2018,9,24,13,45,944.0,85.0,1.45,33.75,743.5,612.86,443.98
2018,9,24,14,0,937.0,84.0,1.6,33.8,716.0,571.03,414.14
2018,9,24,14,15,926.5,82.5,1.7,33.7,681.0,525.47,380.61
2018,9,24,14,30,916.0,81.0,1.8,33.6,646.0,478.84,345.14
2018,9,24,14,45,897.0,79.5,1.95,33.5,603.0,428.01,305.66
2018,9,24,15,0,878.0,78.0,2.1,33.4,560.0,377.33,265.05
2018,9,24,15,15,860.0,75.5,2.1,33.4,515.0,326.48,222.96
2018,9,24,15,30,842.0,73.0,2.1,33.4,470.0,272.3,177.93
2018,9,24,15,45,789.0,72.0,2.25,32.7,412.5,217.1,134.04
2018,9,24,16,0,736.0,71.0,2.4,32.0,355.0,166.63,95.28
2018,9,24,16,15,692.0,66.5,2.2,30.8,303.5,118.98,61.89
2018,9,24,16,30,648.0,62.0,2.0,29.6,252.0,72.17,35.4
2018,9,24,16,45,612.5,54.5,1.8,28.4,206.0,36.66,25.46
2018,9,24,17,0,577.0,47.0,1.6,27.2,160.0,33.08,22.36
2018,9,24,17,15,477.5,39.0,1.75,25.95,113.5,28.82,18.44
2018,9,24,17,30,378.0,31.0,1.9,24.7,67.0,24.41,13.36
2018,9,24,17,45,215.5,18.5,2.1,23.4,36.5,15.06,0.0
2018,9,24,18,0,53.0,6.0,2.3,22.1,6.0,5.9,0.0
2018,9,24,18,15,26.5,3.0,2.65,21.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,1.65,10.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,1.6,11.0,7.0,23.01,0.0
2018,9,25,6,15,225.0,18.5,1.7,11.7,37.5,98.42,0.0
2018,9,25,6,30,388.0,30.0,1.8,12.4,68.0,188.34,133.67
2018,9,25,6,45,488.5,38.0,1.9,13.1,115.0,254.03,197.8
2018,9,25,7,0,589.0,46.0,2.0,13.8,162.0,328.23,262.89
2018,9,25,7,15,649.0,51.5,1.85,14.7,213.5,385.08,311.88
2018,9,25,7,30,709.0,57.0,1.7,15.6,265.0,448.48,363.62
2018,9,25,7,45,748.0,61.0,1.5,16.55,317.0,501.35,404.43
2018,9,25,8,0,787.0,65.0,1.3,17.5,369.0,555.2,443.71
2018,9,25,8,15,814.0,68.5,1.25,18.5,418.5,601.48,476.24
2018,9,25,8,30,841.0,72.0,1.2,19.5,468.0,647.2,507.03
2018,9,25,8,45,860.5,74.5,1.15,20.5,513.5,681.84,527.77
2018,9,25,9,0,880.0,77.0,1.1,21.5,559.0,718.78,549.27
2018,9,25,9,15,893.5,79.5,1.15,22.5,599.5,749.47,567.04
2018,9,25,9,30,907.0,82.0,1.2,23.5,640.0,777.83,583.03
2018,9,25,9,45,916.5,83.5,1.2,24.5,674.0,799.47,593.76
2018,9,25,10,0,926.0,85.0,1.2,25.5,708.0,818.31,602.59
2018,9,25,10,15,933.5,87.0,1.3,26.4,736.0,833.15,610.29
2018,9,25,10,30,941.0,89.0,1.4,27.3,764.0,844.86,615.99
2018,9,25,10,45,946.5,89.5,1.5,28.15,784.0,850.19,617.72
2018,9,25,11,0,952.0,90.0,1.6,29.0,804.0,852.25,617.46
2018,9,25,11,15,955.0,90.0,1.65,29.85,816.0,848.51,613.02
2018,9,25,11,30,958.0,90.0,1.7,30.7,828.0,841.48,606.62
2018,9,25,11,45,959.5,90.5,1.75,31.5,832.5,830.52,597.95
2018,9,25,12,0,961.0,91.0,1.8,32.3,837.0,816.33,587.33
2018,9,25,12,15,959.0,91.5,1.9,32.75,832.5,796.4,574.33
2018,9,25,12,30,957.0,92.0,2.0,33.2,828.0,773.5,559.39
2018,9,25,12,45,952.5,92.0,2.05,33.6,815.0,745.56,540.83
2018,9,25,13,0,948.0,92.0,2.1,34.0,802.0,715.02,520.03
2018,9,25,13,15,943.0,91.0,2.25,34.05,781.5,680.78,496.73
2018,9,25,13,30,938.0,90.0,2.4,34.1,761.0,644.3,471.23
2018,9,25,13,45,930.5,88.5,2.5,34.2,733.0,603.91,441.95
2018,9,25,14,0,923.0,87.0,2.6,34.3,705.0,561.82,410.68
2018,9,25,14,15,911.0,85.5,2.75,34.1,669.5,516.09,376.51
2018,9,25,14,30,899.0,84.0,2.9,33.9,634.0,469.46,340.55
2018,9,25,14,45,876.0,83.5,3.0,33.7,590.5,418.75,300.48
2018,9,25,15,0,853.0,83.0,3.1,33.5,547.0,365.03,257.23
2018,9,25,15,15,819.5,82.5,3.1,33.5,497.5,312.46,213.9
2018,9,25,15,30,786.0,82.0,3.1,33.5,448.0,262.09,172.04
2018,9,25,15,45,779.5,74.5,3.4,32.4,404.5,213.26,131.66
2018,9,25,16,0,773.0,67.0,3.7,31.3,361.0,164.47,92.53
2018,9,25,16,15,727.0,63.5,3.75,30.15,308.5,115.81,58.83
2018,9,25,16,30,681.0,60.0,3.8,29.0,256.0,71.73,35.85
2018,9,25,16,45,615.0,54.0,3.85,27.8,204.0,36.55,25.41
2018,9,25,17,0,549.0,48.0,3.9,26.6,152.0,34.25,23.36
2018,9,25,17,15,436.5,39.5,4.0,25.2,106.0,29.6,19.07
2018,9,25,17,30,324.0,31.0,4.1,23.8,60.0,24.78,13.19
2018,9,25,17,45,185.5,18.5,4.15,22.35,32.5,18.18,0.0
2018,9,25,18,0,47.0,6.0,4.2,20.9,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,4.1,20.1,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.0,1.8,11.75,3.0,0.0,0.0
2018,9,26,6,0,55.0,6.0,1.9,11.9,6.0,5.9,0.0
2018,9,26,6,15,207.5,18.0,2.1,12.55,35.0,91.35,0.0
2018,9,26,6,30,360.0,30.0,2.3,13.2,64.0,177.44,123.81
2018,9,26,6,45,459.5,39.0,2.5,13.9,110.0,242.34,188.05
2018,9,26,7,0,559.0,48.0,2.7,14.6,156.0,315.7,252.63
2018,9,26,7,15,620.0,53.5,2.55,15.5,206.5,374.09,303.16
2018,9,26,7,30,681.0,59.0,2.4,16.4,257.0,433.88,352.71
2018,9,26,7,45,664.5,70.5,2.25,17.35,293.5,465.53,377.62
2018,9,26,8,0,648.0,82.0,2.1,18.3,330.0,491.79,396.93
2018,9,26,8,15,501.5,123.0,2.0,19.25,330.0,462.88,371.4
2018,9,26,8,30,355.0,164.0,1.9,20.2,330.0,418.01,333.19
2018,9,26,8,45,458.0,159.0,1.75,21.2,395.0,499.37,394.21
2018,9,26,9,0,561.0,154.0,1.6,22.2,460.0,576.56,449.19
2018,9,26,9,15,703.5,125.0,1.55,23.2,537.0,663.53,510.55
2018,9,26,9,30,846.0,96.0,1.5,24.2,614.0,747.94,565.26
2018,9,26,9,45,840.5,105.0,1.4,25.25,643.5,765.03,571.58
2018,9,26,10,0,835.0,114.0,1.3,26.3,673.0,778.93,576.28
2018,9,26,10,15,845.5,115.5,1.25,27.25,700.5,794.25,582.66
2018,9,26,10,30,856.0,117.0,1.2,28.2,728.0,806.75,587.12
2018,9,26,10,45,878.5,113.0,1.15,29.2,755.0,816.97,589.99
2018,9,26,11,0,901.0,109.0,1.1,30.2,782.0,827.62,593.19
2018,9,26,11,15,866.0,124.5,1.1,31.05,779.5,812.43,580.91
2018,9,26,11,30,831.0,140.0,1.1,31.9,777.0,791.67,565.5
2018,9,26,11,45,810.5,151.5,1.15,32.75,775.0,775.51,553.83
2018,9,26,12,0,790.0,163.0,1.2,33.6,773.0,756.96,540.64
2018,9,26,12,15,815.0,150.5,1.2,34.2,776.5,746.06,532.52
2018,9,26,12,30,840.0,138.0,1.2,34.8,780.0,731.69,521.96
2018,9,26,12,45,821.5,141.5,1.2,35.4,761.5,699.61,499.05
2018,9,26,13,0,803.0,145.0,1.2,36.0,743.0,666.05,475.12
2018,9,26,13,15,831.0,132.0,1.2,36.15,736.0,644.47,460.32
2018,9,26,13,30,859.0,119.0,1.2,36.3,729.0,619.02,442.37
2018,9,26,13,45,833.5,120.0,1.2,36.45,693.5,573.24,409.88
2018,9,26,14,0,808.0,121.0,1.2,36.6,658.0,527.36,376.8
2018,9,26,14,15,757.5,126.5,1.25,36.55,609.5,474.09,338.41
2018,9,26,14,30,707.0,132.0,1.3,36.5,561.0,420.61,299.12
2018,9,26,14,45,692.5,125.0,1.35,36.45,522.0,375.18,264.43
2018,9,26,15,0,678.0,118.0,1.4,36.4,483.0,330.02,228.97
2018,9,26,15,15,717.0,101.5,1.4,36.4,458.0,292.46,196.93
2018,9,26,15,30,756.0,85.0,1.4,36.4,433.0,253.4,162.8
2018,9,26,15,45,702.0,82.5,1.65,35.6,378.0,198.35,120.54
2018,9,26,16,0,648.0,80.0,1.9,34.8,323.0,151.1,85.63
2018,9,26,16,15,584.5,75.5,1.95,33.45,270.5,106.51,56.52
2018,9,26,16,30,521.0,71.0,2.0,32.1,218.0,68.4,37.73
2018,9,26,16,45,453.0,62.5,2.1,30.7,171.5,44.08,31.35
2018,9,26,17,0,385.0,54.0,2.2,29.3,125.0,40.01,27.82
2018,9,26,17,15,329.5,42.5,2.7,28.0,89.5,32.83,21.38
2018,9,26,17,30,274.0,31.0,3.2,26.7,54.0,25.19,12.58
2018,9,26,17,45,153.0,18.0,3.7,25.35,29.0,17.69,0.0
2018,9,26,18,0,32.0,5.0,4.2,24.0,4.0,0.0,0.0
2018,9,26,18,15,16.0,2.5,4.25,22.85,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,21.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,20.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,27,5,45,21.0,2.5,2.35,12.35,2.5,0.0,0.0
2018,9,27,6,0,42.0,5.0,2.4,12.4,5.0,4.91,0.0
2018,9,27,6,15,162.5,18.0,2.55,12.9,31.0,66.18,0.0
2018,9,27,6,30,283.0,31.0,2.7,13.4,57.0,150.7,103.16
2018,9,27,6,45,363.0,43.0,2.85,13.9,98.0,207.58,160.87
2018,9,27,7,0,443.0,55.0,3.0,14.4,139.0,271.4,217.6
2018,9,27,7,15,541.5,60.0,2.9,15.2,194.0,342.36,278.4
2018,9,27,7,30,640.0,65.0,2.8,16.0,249.0,420.01,342.7
2018,9,27,7,45,679.5,70.0,2.7,16.8,298.5,471.08,383.8
2018,9,27,8,0,719.0,75.0,2.6,17.6,348.0,521.11,422.54
2018,9,27,8,15,751.5,79.0,2.55,18.45,397.5,568.9,458.07
2018,9,27,8,30,784.0,83.0,2.5,19.3,447.0,616.57,492.24
2018,9,27,8,45,804.5,86.5,2.45,20.15,492.0,655.03,518.44
2018,9,27,9,0,825.0,90.0,2.4,21.0,537.0,692.05,541.87
2018,9,27,9,15,838.5,93.5,2.35,21.9,576.0,722.28,559.73
2018,9,27,9,30,852.0,97.0,2.3,22.8,615.0,750.27,575.73
2018,9,27,9,45,860.0,100.5,2.25,23.7,648.0,771.66,586.88
2018,9,27,10,0,868.0,104.0,2.2,24.6,681.0,790.29,596.05
2018,9,27,10,15,851.5,114.5,2.25,25.35,699.5,794.42,596.38
2018,9,27,10,30,835.0,125.0,2.3,26.1,718.0,795.13,594.62
2018,9,27,10,45,745.0,165.0,2.35,26.8,704.5,767.05,573.5
2018,9,27,11,0,655.0,205.0,2.4,27.5,691.0,733.47,547.21
2018,9,27,11,15,646.5,214.0,2.45,28.0,700.0,729.66,543.23
2018,9,27,11,30,638.0,223.0,2.5,28.5,709.0,723.54,537.45
2018,9,27,11,45,618.5,232.0,2.55,29.0,705.0,706.9,524.38
2018,9,27,12,0,599.0,241.0,2.6,29.5,701.0,688.55,510.2
2018,9,27,12,15,590.0,243.5,2.65,29.75,694.5,669.37,496.25
2018,9,27,12,30,581.0,246.0,2.7,30.0,688.0,649.56,481.75
2018,9,27,12,45,710.5,187.5,2.75,30.2,719.0,664.34,494.02
2018,9,27,13,0,840.0,129.0,2.8,30.4,750.0,670.73,499.69
2018,9,27,13,15,848.0,121.5,2.9,30.3,734.0,640.83,478.41
2018,9,27,13,30,856.0,114.0,3.0,30.2,718.0,608.24,454.88
2018,9,27,13,45,848.0,111.0,3.1,30.05,690.0,568.5,425.52
2018,9,27,14,0,840.0,108.0,3.2,29.9,662.0,527.37,394.36
2018,9,27,14,15,792.0,113.5,3.4,29.5,614.5,474.24,354.1
2018,9,27,14,30,744.0,119.0,3.6,29.1,567.0,420.88,312.78
2018,9,27,14,45,729.5,112.5,3.75,28.7,527.0,374.39,275.33
2018,9,27,15,0,715.0,106.0,3.9,28.3,487.0,328.1,237.02
2018,9,27,15,15,712.5,96.5,3.9,28.3,448.5,283.0,198.15
2018,9,27,15,30,710.0,87.0,3.9,28.3,410.0,237.37,158.52
2018,9,27,15,45,640.0,89.0,4.3,26.75,356.0,188.71,120.38
2018,9,27,16,0,570.0,91.0,4.7,25.2,302.0,146.73,89.35
2018,9,27,16,15,515.5,83.0,4.85,24.0,252.5,104.27,60.36
2018,9,27,16,30,461.0,75.0,5.0,22.8,203.0,67.4,41.11
2018,9,27,16,45,420.5,64.0,5.15,21.65,162.0,45.82,34.12
2018,9,27,17,0,380.0,53.0,5.3,20.5,121.0,39.48,28.44
2018,9,27,17,15,303.5,40.5,5.3,19.45,83.5,31.26,20.81
2018,9,27,17,30,227.0,28.0,5.3,18.4,46.0,22.47,10.21
2018,9,27,17,45,123.5,16.0,5.3,17.35,24.5,15.73,0.0
2018,9,27,18,0,20.0,4.0,5.3,16.3,3.0,0.0,0.0
2018,9,27,18,15,10.0,2.0,5.2,16.0,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,15.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,5,45,6.5,1.5,2.75,12.5,1.5,0.0,0.0
2018,9,28,6,0,13.0,3.0,2.8,12.6,3.0,0.0,0.0
2018,9,28,6,15,51.0,14.5,3.0,13.05,18.5,29.33,0.0
2018,9,28,6,30,89.0,26.0,3.2,13.5,34.0,69.0,44.19
2018,9,28,6,45,70.0,38.0,3.45,13.9,47.0,71.99,53.31
2018,9,28,7,0,51.0,50.0,3.7,14.3,60.0,79.04,60.86
2018,9,28,7,15,25.5,52.5,3.7,14.75,57.5,65.21,49.87
2018,9,28,7,30,0.0,55.0,3.7,15.2,55.0,53.14,39.6
2018,9,28,7,45,0.0,61.5,3.7,15.65,61.5,59.44,44.86
2018,9,28,8,0,0.0,68.0,3.7,16.1,68.0,65.73,49.99
2018,9,28,8,15,7.0,106.5,3.7,16.55,109.5,108.98,85.99
2018,9,28,8,30,14.0,145.0,3.7,17.0,151.0,153.23,122.11
2018,9,28,8,45,28.0,174.5,3.7,17.5,189.0,198.98,158.95
2018,9,28,9,0,42.0,204.0,3.7,18.0,227.0,240.08,191.41
2018,9,28,9,15,76.0,219.5,3.75,18.6,264.5,280.64,223.55
2018,9,28,9,30,110.0,235.0,3.8,19.2,302.0,329.18,261.38
2018,9,28,9,45,180.0,251.0,3.85,19.85,367.0,399.02,315.93
2018,9,28,10,0,250.0,267.0,3.9,20.5,432.0,476.64,374.95
2018,9,28,10,15,559.0,186.5,3.95,21.0,575.5,641.49,504.02
2018,9,28,10,30,868.0,106.0,4.0,21.5,719.0,794.13,615.04
2018,9,28,10,45,884.0,102.0,4.1,22.05,741.0,802.43,618.36
2018,9,28,11,0,900.0,98.0,4.2,22.6,763.0,807.74,620.6
2018,9,28,11,15,902.5,99.0,4.35,22.85,774.5,804.59,617.88
2018,9,28,11,30,905.0,100.0,4.5,23.1,786.0,798.32,613.25
2018,9,28,11,45,906.5,100.0,4.6,23.35,789.5,787.17,605.15
2018,9,28,12,0,908.0,100.0,4.7,23.6,793.0,772.99,594.98
2018,9,28,12,15,905.5,100.0,4.75,23.6,788.0,752.95,581.01
2018,9,28,12,30,903.0,100.0,4.8,23.6,783.0,730.15,565.09
2018,9,28,12,45,898.0,101.0,4.9,23.6,770.5,703.99,546.65
2018,9,28,13,0,893.0,102.0,5.0,23.6,758.0,675.42,525.11
2018,9,28,13,15,887.0,101.0,5.05,23.4,738.0,642.08,499.91
2018,9,28,13,30,881.0,100.0,5.1,23.2,718.0,606.74,472.67
2018,9,28,13,45,872.0,98.5,5.15,23.05,690.0,567.47,441.76
2018,9,28,14,0,863.0,97.0,5.2,22.9,662.0,526.78,409.0
2018,9,28,14,15,851.5,95.5,5.25,22.5,628.5,481.0,371.95
2018,9,28,14,30,840.0,94.0,5.3,22.1,595.0,436.82,335.04
2018,9,28,14,45,824.5,91.0,5.4,21.7,555.0,389.23,294.58
2018,9,28,15,0,809.0,88.0,5.5,21.3,515.0,341.7,253.2
2018,9,28,15,15,786.5,85.0,5.5,21.3,470.5,292.51,209.57
2018,9,28,15,30,764.0,82.0,5.5,21.3,426.0,244.54,166.94
2018,9,28,15,45,735.0,77.5,5.5,20.2,378.0,195.54,125.23
2018,9,28,16,0,706.0,73.0,5.5,19.1,330.0,145.63,84.94
2018,9,28,16,15,665.5,67.0,5.4,18.4,280.5,99.18,52.53
2018,9,28,16,30,625.0,61.0,5.3,17.7,231.0,56.71,31.69
2018,9,28,16,45,560.0,54.0,5.2,17.0,182.0,37.44,27.41
2018,9,28,17,0,495.0,47.0,5.1,16.3,133.0,34.34,24.42
2018,9,28,17,15,386.0,37.0,4.9,15.7,90.5,28.26,18.5
2018,9,28,17,30,277.0,27.0,4.7,15.1,48.0,21.84,8.68
2018,9,28,17,45,148.0,15.0,4.45,14.55,25.0,14.74,0.0
2018,9,28,18,0,19.0,3.0,4.2,14.0,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,4.05,13.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
