Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,129.5,10.5,1.05,12.85,17.5,44.53,0.0
2018,10,9,6,30,259.0,21.0,1.1,13.6,35.0,113.39,0.0
2018,10,9,6,45,390.0,29.5,1.1,14.3,76.0,188.33,135.25
2018,10,9,7,0,521.0,38.0,1.1,15.0,117.0,265.42,204.6
2018,10,9,7,15,592.5,43.0,1.0,15.65,165.0,320.3,252.86
2018,10,9,7,30,664.0,48.0,0.9,16.3,213.0,382.83,305.05
2018,10,9,7,45,709.5,52.0,0.8,16.95,262.0,434.72,346.76
2018,10,9,8,0,755.0,56.0,0.7,17.6,311.0,488.08,387.51
2018,10,9,8,15,785.5,59.0,0.6,18.3,358.5,532.6,419.65
2018,10,9,8,30,816.0,62.0,0.5,19.0,406.0,573.33,447.64
2018,10,9,8,45,837.5,64.0,0.45,19.7,449.5,609.99,471.97
2018,10,9,9,0,859.0,66.0,0.4,20.4,493.0,645.25,494.38
2018,10,9,9,15,874.5,68.0,0.45,21.15,532.0,674.72,512.39
2018,10,9,9,30,890.0,70.0,0.5,21.9,571.0,701.99,528.73
2018,10,9,9,45,901.5,71.0,0.55,22.65,603.5,722.86,540.62
2018,10,9,10,0,913.0,72.0,0.6,23.4,636.0,741.03,550.72
2018,10,9,10,15,921.5,72.5,0.8,24.2,662.0,753.6,559.17
2018,10,9,10,30,930.0,73.0,1.0,25.0,688.0,763.12,565.51
2018,10,9,10,45,936.0,74.0,1.15,25.8,707.0,768.21,568.21
2018,10,9,11,0,942.0,75.0,1.3,26.6,726.0,770.07,568.77
2018,10,9,11,15,945.0,75.5,1.5,27.0,737.0,765.95,566.74
2018,10,9,11,30,948.0,76.0,1.7,27.4,748.0,758.59,562.48
2018,10,9,11,45,906.0,94.0,1.85,27.75,738.0,734.14,546.25
2018,10,9,12,0,864.0,112.0,2.0,28.1,728.0,708.21,528.81
2018,10,9,12,15,842.5,119.5,2.2,28.25,716.5,682.84,511.27
2018,10,9,12,30,821.0,127.0,2.4,28.4,705.0,655.59,491.98
2018,10,9,12,45,838.0,118.0,2.6,28.55,698.5,634.52,477.21
2018,10,9,13,0,855.0,109.0,2.8,28.7,692.0,610.23,459.57
2018,10,9,13,15,855.5,104.5,3.05,28.6,673.0,577.79,435.94
2018,10,9,13,30,856.0,100.0,3.3,28.5,654.0,543.12,409.92
2018,10,9,13,45,877.5,89.0,3.55,28.45,635.5,512.65,385.98
2018,10,9,14,0,899.0,78.0,3.8,28.4,617.0,476.87,357.08
2018,10,9,14,15,885.5,76.0,4.0,28.0,581.5,431.57,320.49
2018,10,9,14,30,872.0,74.0,4.2,27.6,546.0,385.61,282.3
2018,10,9,14,45,853.5,72.0,4.45,27.25,505.0,337.62,241.65
2018,10,9,15,0,835.0,70.0,4.7,26.9,464.0,286.31,197.75
2018,10,9,15,15,810.5,67.5,4.7,26.9,419.0,237.16,155.14
2018,10,9,15,30,786.0,65.0,4.7,26.9,374.0,189.41,114.67
2018,10,9,15,45,748.0,61.5,4.9,25.45,325.0,140.77,77.24
2018,10,9,16,0,710.0,58.0,5.1,24.0,276.0,95.43,47.33
2018,10,9,16,15,654.0,53.5,5.05,23.0,226.5,52.4,28.34
2018,10,9,16,30,598.0,49.0,5.0,22.0,177.0,33.75,23.58
2018,10,9,16,45,508.0,42.0,4.9,21.0,130.5,30.33,20.39
2018,10,9,17,0,418.0,35.0,4.8,20.0,84.0,26.83,16.74
2018,10,9,17,15,268.0,24.5,4.7,19.15,50.0,19.73,5.0
2018,10,9,17,30,118.0,14.0,4.6,18.3,16.0,13.76,0.0
2018,10,9,17,45,59.0,7.0,4.5,17.45,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,6,15,81.0,11.5,0.95,11.7,15.5,32.47,0.0
2018,10,10,6,30,162.0,23.0,1.1,12.2,31.0,85.35,0.0
2018,10,10,6,45,284.5,34.5,1.2,12.7,69.0,155.25,111.08
2018,10,10,7,0,407.0,46.0,1.3,13.2,107.0,227.82,177.05
2018,10,10,7,15,486.5,54.0,1.25,13.6,153.5,287.73,229.64
2018,10,10,7,30,566.0,62.0,1.2,14.0,200.0,352.82,284.85
2018,10,10,7,45,617.0,67.5,1.2,14.35,248.5,405.23,328.56
2018,10,10,8,0,668.0,73.0,1.2,14.7,297.0,459.67,372.31
2018,10,10,8,15,705.0,77.0,1.05,15.3,344.0,505.89,407.01
2018,10,10,8,30,742.0,81.0,0.9,15.9,391.0,550.42,438.89
2018,10,10,8,45,769.5,83.0,0.8,16.45,434.5,588.77,465.3
2018,10,10,9,0,797.0,85.0,0.7,17.0,478.0,626.08,489.94
2018,10,10,9,15,819.5,85.0,0.75,17.6,517.0,656.44,510.52
2018,10,10,9,30,842.0,85.0,0.8,18.2,556.0,684.97,528.75
2018,10,10,9,45,861.0,84.5,0.8,18.8,590.0,705.24,540.26
2018,10,10,10,0,880.0,84.0,0.8,19.4,624.0,726.47,552.46
2018,10,10,10,15,888.5,85.0,0.85,20.0,649.5,739.1,559.38
2018,10,10,10,30,897.0,86.0,0.9,20.6,675.0,748.81,564.45
2018,10,10,10,45,902.0,87.0,0.95,21.25,693.0,752.92,565.74
2018,10,10,11,0,907.0,88.0,1.0,21.9,711.0,753.92,565.08
2018,10,10,11,15,909.5,88.0,1.05,22.35,721.0,748.95,560.95
2018,10,10,11,30,912.0,88.0,1.1,22.8,731.0,740.87,554.89
2018,10,10,11,45,912.0,89.0,1.15,23.2,733.5,728.96,546.45
2018,10,10,12,0,912.0,90.0,1.2,23.6,736.0,714.06,536.07
2018,10,10,12,15,910.0,89.5,1.3,23.8,730.0,693.4,522.28
2018,10,10,12,30,908.0,89.0,1.4,24.0,724.0,670.0,505.72
2018,10,10,12,45,902.5,89.0,1.5,24.15,710.5,642.3,485.82
2018,10,10,13,0,897.0,89.0,1.6,24.3,697.0,612.26,463.78
2018,10,10,13,15,890.5,87.5,1.75,24.3,675.5,578.06,438.71
2018,10,10,13,30,884.0,86.0,1.9,24.3,654.0,541.93,411.42
2018,10,10,13,45,874.0,85.0,2.05,24.3,626.0,502.82,381.03
2018,10,10,14,0,864.0,84.0,2.2,24.3,598.0,462.39,348.66
2018,10,10,14,15,850.5,82.5,2.35,24.1,563.5,418.99,313.32
2018,10,10,14,30,837.0,81.0,2.5,23.9,529.0,371.88,274.11
2018,10,10,14,45,818.0,78.5,2.65,23.7,489.0,324.67,233.88
2018,10,10,15,0,799.0,76.0,2.8,23.5,449.0,277.88,193.3
2018,10,10,15,15,773.0,73.0,2.8,23.5,404.5,229.8,151.65
2018,10,10,15,30,747.0,70.0,2.8,23.5,360.0,183.33,112.36
2018,10,10,15,45,708.0,66.0,3.15,22.65,312.0,136.3,76.21
2018,10,10,16,0,669.0,62.0,3.5,21.8,264.0,89.5,45.19
2018,10,10,16,15,609.5,57.0,3.6,21.0,215.5,48.1,27.72
2018,10,10,16,30,550.0,52.0,3.7,20.2,167.0,36.59,26.22
2018,10,10,16,45,456.5,44.0,3.8,19.45,122.0,32.43,22.31
2018,10,10,17,0,363.0,36.0,3.9,18.7,77.0,28.15,17.78
2018,10,10,17,15,221.5,23.5,4.05,17.9,44.5,19.03,2.31
2018,10,10,17,30,80.0,11.0,4.2,17.1,12.0,10.81,0.0
2018,10,10,17,45,40.0,5.5,4.3,16.3,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,6,15,66.0,10.5,1.15,11.1,13.5,27.38,0.0
2018,10,11,6,30,132.0,21.0,1.3,11.8,27.0,72.72,0.0
2018,10,11,6,45,253.0,33.5,1.5,12.45,64.0,142.7,100.8
2018,10,11,7,0,374.0,46.0,1.7,13.1,101.0,213.48,165.81
2018,10,11,7,15,376.5,60.0,1.7,13.7,133.0,243.87,195.09
2018,10,11,7,30,379.0,74.0,1.7,14.3,165.0,274.56,222.93
2018,10,11,7,45,429.5,85.5,1.75,14.85,210.5,325.83,266.13
2018,10,11,8,0,480.0,97.0,1.8,15.4,256.0,379.65,310.01
2018,10,11,8,15,580.0,94.5,1.65,16.0,315.0,451.46,366.47
2018,10,11,8,30,680.0,92.0,1.5,16.6,374.0,524.76,421.97
2018,10,11,8,45,711.0,95.5,1.35,17.2,418.0,564.91,450.07
2018,10,11,9,0,742.0,99.0,1.2,17.8,462.0,604.38,476.8
2018,10,11,9,15,772.0,98.0,1.0,18.45,502.0,635.39,496.01
2018,10,11,9,30,802.0,97.0,0.8,19.1,542.0,667.04,514.65
2018,10,11,9,45,829.5,93.5,0.6,19.8,577.0,692.44,527.11
2018,10,11,10,0,857.0,90.0,0.4,20.5,612.0,712.71,535.36
2018,10,11,10,15,865.5,91.5,0.5,21.05,637.5,725.55,543.29
2018,10,11,10,30,874.0,93.0,0.6,21.6,663.0,735.53,549.46
2018,10,11,10,45,880.5,93.5,0.65,22.15,681.5,740.05,551.32
2018,10,11,11,0,887.0,94.0,0.7,22.7,700.0,741.53,551.31
2018,10,11,11,15,891.5,94.5,0.85,23.0,711.0,738.51,550.31
2018,10,11,11,30,896.0,95.0,1.0,23.3,722.0,732.41,547.2
2018,10,11,11,45,898.0,94.0,1.1,23.65,724.5,719.97,539.09
2018,10,11,12,0,900.0,93.0,1.2,24.0,727.0,704.55,528.99
2018,10,11,12,15,900.5,92.5,1.3,24.2,722.5,685.72,516.04
2018,10,11,12,30,901.0,92.0,1.4,24.4,718.0,664.07,500.65
2018,10,11,12,45,899.0,90.5,1.5,24.6,705.0,637.19,481.24
2018,10,11,13,0,897.0,89.0,1.6,24.8,692.0,607.82,459.58
2018,10,11,13,15,891.5,87.5,1.7,24.85,671.5,574.18,434.53
2018,10,11,13,30,886.0,86.0,1.8,24.9,651.0,538.54,407.31
2018,10,11,13,45,877.5,84.5,1.9,24.95,623.0,499.64,376.88
2018,10,11,14,0,869.0,83.0,2.0,25.0,595.0,459.31,344.47
2018,10,11,14,15,856.0,81.0,2.05,24.95,560.5,415.51,308.55
2018,10,11,14,30,843.0,79.0,2.1,24.9,526.0,367.95,268.86
2018,10,11,14,45,824.5,76.5,2.2,24.85,486.0,320.73,228.66
2018,10,11,15,0,806.0,74.0,2.3,24.8,446.0,273.89,188.14
2018,10,11,15,15,780.0,70.5,2.3,24.8,401.0,225.17,146.34
2018,10,11,15,30,754.0,67.0,2.3,24.8,356.0,178.05,106.98
2018,10,11,15,45,715.5,63.5,2.25,24.35,308.5,131.38,71.54
2018,10,11,16,0,677.0,60.0,2.2,23.9,261.0,88.12,44.3
2018,10,11,16,15,611.0,55.5,1.95,23.0,211.5,43.81,26.07
2018,10,11,16,30,545.0,51.0,1.7,22.1,162.0,36.03,25.5
2018,10,11,16,45,450.0,42.5,1.45,21.2,117.0,31.37,21.19
2018,10,11,17,0,355.0,34.0,1.2,20.3,72.0,26.52,16.13
2018,10,11,17,15,217.5,22.0,1.35,19.6,41.5,17.82,0.0
2018,10,11,17,30,80.0,10.0,1.5,18.9,11.0,9.83,0.0
2018,10,11,17,45,40.0,5.0,1.65,18.25,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,6,15,88.0,9.5,1.05,12.2,13.5,31.84,0.0
2018,10,12,6,30,176.0,19.0,1.1,12.8,27.0,81.98,0.0
2018,10,12,6,45,313.5,29.5,1.2,13.4,65.5,158.29,109.42
2018,10,12,7,0,451.0,40.0,1.3,14.0,104.0,235.41,180.98
2018,10,12,7,15,530.5,47.0,1.4,14.7,151.5,294.99,233.58
2018,10,12,7,30,610.0,54.0,1.5,15.4,199.0,359.85,288.86
2018,10,12,7,45,660.5,58.5,1.65,16.15,247.5,409.57,330.77
2018,10,12,8,0,711.0,63.0,1.8,16.9,296.0,463.91,374.77
2018,10,12,8,15,746.0,67.0,1.85,17.95,344.0,510.26,410.29
2018,10,12,8,30,781.0,71.0,1.9,19.0,392.0,556.6,444.53
2018,10,12,8,45,806.0,73.5,2.0,20.1,436.0,594.62,471.6
2018,10,12,9,0,831.0,76.0,2.1,21.2,480.0,631.4,496.99
2018,10,12,9,15,853.0,76.5,2.1,21.8,519.5,659.06,515.68
2018,10,12,9,30,875.0,77.0,2.1,22.4,559.0,688.24,534.1
2018,10,12,9,45,894.0,76.0,2.1,23.05,593.5,711.53,547.98
2018,10,12,10,0,913.0,75.0,2.1,23.7,628.0,732.36,560.06
2018,10,12,10,15,921.0,76.5,2.25,24.4,654.0,745.33,567.51
2018,10,12,10,30,929.0,78.0,2.4,25.1,680.0,755.23,572.93
2018,10,12,10,45,935.0,79.0,2.55,25.8,699.0,760.01,574.86
2018,10,12,11,0,941.0,80.0,2.7,26.5,718.0,761.57,574.67
2018,10,12,11,15,944.5,80.5,2.85,26.9,729.0,757.57,571.4
2018,10,12,11,30,948.0,81.0,3.0,27.3,740.0,750.32,565.99
2018,10,12,11,45,949.5,81.0,3.1,27.75,743.0,737.95,556.76
2018,10,12,12,0,951.0,81.0,3.2,28.2,746.0,722.43,545.45
2018,10,12,12,15,950.0,80.5,3.25,28.4,740.5,701.69,530.38
2018,10,12,12,30,949.0,80.0,3.3,28.6,735.0,678.05,512.51
2018,10,12,12,45,945.5,80.0,3.35,28.8,722.0,650.58,491.62
2018,10,12,13,0,942.0,80.0,3.4,29.0,709.0,620.55,468.51
2018,10,12,13,15,936.0,79.0,3.45,29.1,687.5,585.78,441.73
2018,10,12,13,30,930.0,78.0,3.5,29.2,666.0,548.93,412.82
2018,10,12,13,45,921.0,77.0,3.5,29.25,637.5,508.76,380.75
2018,10,12,14,0,912.0,76.0,3.5,29.3,609.0,467.09,346.79
2018,10,12,14,15,900.0,74.0,3.5,29.2,574.0,422.03,309.68
2018,10,12,14,30,888.0,72.0,3.5,29.1,539.0,376.17,271.04
2018,10,12,14,45,870.0,69.5,3.5,29.0,497.5,327.45,229.57
2018,10,12,15,0,852.0,67.0,3.5,28.9,456.0,278.93,187.78
2018,10,12,15,15,826.5,64.5,3.5,28.9,410.5,225.61,142.65
2018,10,12,15,30,801.0,62.0,3.5,28.9,365.0,177.32,102.81
2018,10,12,15,45,760.5,58.5,3.15,28.1,315.0,128.28,66.5
2018,10,12,16,0,720.0,55.0,2.8,27.3,265.0,82.77,39.06
2018,10,12,16,15,671.0,49.5,2.55,25.9,216.5,39.25,27.96
2018,10,12,16,30,622.0,44.0,2.3,24.5,168.0,33.19,22.76
2018,10,12,16,45,529.5,37.5,2.0,23.15,122.0,29.69,19.51
2018,10,12,17,0,437.0,31.0,1.7,21.8,76.0,23.94,13.67
2018,10,12,17,15,270.0,20.5,1.9,21.05,43.5,16.6,0.0
2018,10,12,17,30,103.0,10.0,2.1,20.3,11.0,9.83,0.0
2018,10,12,17,45,51.5,5.0,2.25,19.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,6,15,114.5,9.0,1.45,10.8,14.0,8.85,0.0
2018,10,13,6,30,229.0,18.0,1.6,11.6,28.0,85.03,0.0
2018,10,13,6,45,379.5,26.5,1.8,12.45,68.5,176.33,120.03
2018,10,13,7,0,530.0,35.0,2.0,13.3,109.0,254.73,195.77
2018,10,13,7,15,606.5,40.5,2.1,14.05,157.5,314.83,249.88
2018,10,13,7,30,683.0,46.0,2.2,14.8,206.0,379.54,305.87
2018,10,13,7,45,729.5,50.5,2.35,15.55,256.0,432.33,350.78
2018,10,13,8,0,776.0,55.0,2.5,16.3,306.0,486.59,395.15
2018,10,13,8,15,807.0,58.0,2.45,17.3,354.0,531.37,429.65
2018,10,13,8,30,838.0,61.0,2.4,18.3,402.0,572.4,460.02
2018,10,13,8,45,859.5,63.5,2.4,19.35,446.0,609.62,486.39
2018,10,13,9,0,881.0,66.0,2.4,20.4,490.0,645.36,510.77
2018,10,13,9,15,895.5,67.5,2.4,21.15,528.5,673.53,529.17
2018,10,13,9,30,910.0,69.0,2.4,21.9,567.0,699.4,544.94
2018,10,13,9,45,920.0,71.0,2.35,22.7,599.5,720.19,556.49
2018,10,13,10,0,930.0,73.0,2.3,23.5,632.0,738.14,565.96
2018,10,13,10,15,937.0,74.0,2.3,24.2,657.5,749.9,571.6
2018,10,13,10,30,944.0,75.0,2.3,24.9,683.0,758.55,575.18
2018,10,13,10,45,948.5,76.5,2.3,25.6,701.5,762.74,575.78
2018,10,13,11,0,953.0,78.0,2.3,26.3,720.0,763.67,574.28
2018,10,13,11,15,956.0,78.0,2.35,26.7,730.5,758.67,569.86
2018,10,13,11,30,959.0,78.0,2.4,27.1,741.0,750.41,563.37
2018,10,13,11,45,959.0,78.5,2.45,27.5,743.0,737.36,553.71
2018,10,13,12,0,959.0,79.0,2.5,27.9,745.0,721.18,542.01
2018,10,13,12,15,958.0,78.0,2.6,28.05,739.0,699.78,526.88
2018,10,13,12,30,957.0,77.0,2.7,28.2,733.0,675.46,509.05
2018,10,13,12,45,953.5,77.0,2.75,28.35,719.5,647.8,488.27
2018,10,13,13,0,950.0,77.0,2.8,28.5,706.0,617.57,465.23
2018,10,13,13,15,944.0,76.0,2.9,28.45,684.5,582.59,438.82
2018,10,13,13,30,938.0,75.0,3.0,28.4,663.0,545.51,410.17
2018,10,13,13,45,929.0,73.5,3.1,28.4,634.0,504.63,377.87
2018,10,13,14,0,920.0,72.0,3.2,28.4,605.0,462.26,343.54
2018,10,13,14,15,907.0,70.5,3.25,28.2,569.5,417.04,306.33
2018,10,13,14,30,894.0,69.0,3.3,28.0,534.0,371.09,267.59
2018,10,13,14,45,876.0,67.0,3.4,27.8,493.0,322.67,226.27
2018,10,13,15,0,858.0,65.0,3.5,27.6,452.0,274.43,184.59
2018,10,13,15,15,833.0,62.0,3.5,27.6,406.0,224.31,141.74
2018,10,13,15,30,808.0,59.0,3.5,27.6,360.0,171.82,98.57
2018,10,13,15,45,771.0,56.0,3.6,26.6,311.5,123.45,63.0
2018,10,13,16,0,734.0,53.0,3.7,25.6,263.0,78.23,36.46
2018,10,13,16,15,677.5,47.5,3.65,24.45,213.0,34.23,23.83
2018,10,13,16,30,621.0,42.0,3.6,23.3,163.0,31.58,21.47
2018,10,13,16,45,524.5,35.5,3.55,22.2,117.0,27.99,18.08
2018,10,13,17,0,428.0,29.0,3.5,21.1,71.0,22.31,12.11
2018,10,13,17,15,263.0,19.0,3.65,20.1,40.0,15.36,0.0
2018,10,13,17,30,98.0,9.0,3.8,19.1,9.0,8.85,0.0
2018,10,13,17,45,49.0,4.5,4.0,18.1,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,14,6,15,107.0,9.5,1.65,9.9,13.5,0.0,0.0
2018,10,14,6,30,214.0,19.0,1.9,10.6,27.0,80.91,0.0
2018,10,14,6,45,365.5,28.0,2.15,11.3,67.0,171.95,114.81
2018,10,14,7,0,517.0,37.0,2.4,12.0,107.0,253.74,195.58
2018,10,14,7,15,597.5,43.0,2.55,12.75,156.0,311.49,248.37
2018,10,14,7,30,678.0,49.0,2.7,13.5,205.0,378.06,306.46
2018,10,14,7,45,728.5,53.0,2.8,14.25,255.5,431.95,352.64
2018,10,14,8,0,779.0,57.0,2.9,15.0,306.0,487.5,398.4
2018,10,14,8,15,813.5,60.0,2.9,15.85,355.5,534.17,435.2
2018,10,14,8,30,848.0,63.0,2.9,16.7,405.0,580.65,470.5
2018,10,14,8,45,872.5,65.0,2.85,17.5,450.5,615.88,496.11
2018,10,14,9,0,897.0,67.0,2.8,18.3,496.0,653.09,522.28
2018,10,14,9,15,914.0,69.0,2.8,19.0,536.0,683.66,543.04
2018,10,14,9,30,931.0,71.0,2.8,19.7,576.0,711.95,560.86
2018,10,14,9,45,944.5,72.5,2.75,20.35,611.0,734.76,574.35
2018,10,14,10,0,958.0,74.0,2.7,21.0,646.0,754.75,585.73
2018,10,14,10,15,967.0,74.5,2.7,21.6,672.5,767.48,592.32
2018,10,14,10,30,976.0,75.0,2.7,22.2,699.0,777.03,596.78
2018,10,14,10,45,982.0,75.5,2.75,22.8,718.0,781.17,597.84
2018,10,14,11,0,988.0,76.0,2.8,23.4,737.0,781.94,596.71
2018,10,14,11,15,991.5,75.5,2.8,23.9,747.5,776.5,591.34
2018,10,14,11,30,995.0,75.0,2.8,24.4,758.0,767.69,583.81
2018,10,14,11,45,997.0,75.0,2.75,24.85,761.0,755.0,573.58
2018,10,14,12,0,999.0,75.0,2.7,25.3,764.0,739.01,561.21
2018,10,14,12,15,998.0,74.5,2.7,25.6,758.5,717.33,544.82
2018,10,14,12,30,997.0,74.0,2.7,25.9,753.0,692.6,525.71
2018,10,14,12,45,994.5,73.0,2.7,26.25,739.0,663.55,503.17
2018,10,14,13,0,992.0,72.0,2.7,26.6,725.0,631.76,478.31
2018,10,14,13,15,986.5,72.0,2.7,26.7,703.5,596.74,451.06
2018,10,14,13,30,981.0,72.0,2.7,26.8,682.0,559.47,421.54
2018,10,14,13,45,972.5,70.5,2.7,26.9,652.5,517.31,387.75
2018,10,14,14,0,964.0,69.0,2.7,27.0,623.0,473.52,351.89
2018,10,14,14,15,952.0,67.0,2.7,27.0,586.5,426.51,312.85
2018,10,14,14,30,940.0,65.0,2.7,27.0,550.0,378.59,272.15
2018,10,14,14,45,924.5,63.0,2.75,27.0,508.5,328.98,229.46
2018,10,14,15,0,909.0,61.0,2.8,27.0,467.0,279.24,186.19
2018,10,14,15,15,885.0,59.0,2.8,27.0,420.5,227.92,142.29
2018,10,14,15,30,861.0,57.0,2.8,27.0,374.0,177.75,101.06
2018,10,14,15,45,802.5,56.0,2.25,26.2,319.0,122.81,61.64
2018,10,14,16,0,744.0,55.0,1.7,25.4,264.0,76.96,36.43
2018,10,14,16,15,657.0,50.5,1.6,24.0,209.0,37.14,26.37
2018,10,14,16,30,570.0,46.0,1.5,22.6,154.0,32.56,22.37
2018,10,14,16,45,489.0,37.5,1.45,21.2,110.5,27.7,17.88
2018,10,14,17,0,408.0,29.0,1.4,19.8,67.0,22.6,12.09
2018,10,14,17,15,242.0,18.0,1.55,19.2,37.0,14.62,0.0
2018,10,14,17,30,76.0,7.0,1.7,18.6,7.0,6.88,0.0
2018,10,14,17,45,38.0,3.5,1.9,18.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,15,6,15,125.0,9.0,1.7,9.75,13.5,0.0,0.0
2018,10,15,6,30,250.0,18.0,1.8,10.6,27.0,89.59,0.0
2018,10,15,6,45,407.5,25.5,1.9,11.45,67.5,176.45,113.72
2018,10,15,7,0,565.0,33.0,2.0,12.3,108.0,261.85,200.16
2018,10,15,7,15,641.0,38.0,2.1,13.0,157.0,321.87,255.04
2018,10,15,7,30,717.0,43.0,2.2,13.7,206.0,386.39,311.46
2018,10,15,7,45,763.5,47.0,2.35,14.45,256.5,439.34,356.96
2018,10,15,8,0,810.0,51.0,2.5,15.2,307.0,490.5,399.38
2018,10,15,8,15,840.5,53.5,2.35,16.15,355.5,535.0,433.77
2018,10,15,8,30,871.0,56.0,2.2,17.1,404.0,579.14,466.28
2018,10,15,8,45,892.0,58.0,2.05,18.05,448.5,616.11,491.98
2018,10,15,9,0,913.0,60.0,1.9,19.0,493.0,651.48,515.39
2018,10,15,9,15,927.5,62.5,1.8,19.85,532.5,681.26,534.1
2018,10,15,9,30,942.0,65.0,1.7,20.7,572.0,708.61,549.73
2018,10,15,9,45,951.5,67.0,1.6,21.55,605.5,729.33,560.34
2018,10,15,10,0,961.0,69.0,1.5,22.4,639.0,747.11,568.75
2018,10,15,10,15,969.0,70.0,1.4,22.95,665.0,759.66,574.1
2018,10,15,10,30,977.0,71.0,1.3,23.5,691.0,769.01,577.28
2018,10,15,10,45,981.5,71.5,1.25,24.1,709.5,772.05,576.68
2018,10,15,11,0,986.0,72.0,1.2,24.7,728.0,771.73,574.0
2018,10,15,11,15,988.5,72.5,1.15,25.2,738.5,766.64,568.5
2018,10,15,11,30,991.0,73.0,1.1,25.7,749.0,758.18,560.94
2018,10,15,11,45,991.5,73.0,1.0,26.25,751.0,744.51,549.38
2018,10,15,12,0,992.0,73.0,0.9,26.8,753.0,727.59,535.84
2018,10,15,12,15,991.5,72.5,1.0,27.1,747.5,706.37,521.49
2018,10,15,12,30,991.0,72.0,1.1,27.4,742.0,682.09,504.54
2018,10,15,12,45,987.5,72.0,1.15,27.65,728.0,653.6,483.87
2018,10,15,13,0,984.0,72.0,1.2,27.9,714.0,622.43,460.89
2018,10,15,13,15,978.5,71.0,1.3,27.9,692.5,586.72,434.95
2018,10,15,13,30,973.0,70.0,1.4,27.9,671.0,548.8,406.57
2018,10,15,13,45,964.5,68.5,1.5,27.95,641.5,506.99,374.36
2018,10,15,14,0,956.0,67.0,1.6,28.0,612.0,463.57,339.9
2018,10,15,14,15,943.5,66.0,1.7,27.85,576.0,417.71,302.79
2018,10,15,14,30,931.0,65.0,1.8,27.7,540.0,370.98,263.88
2018,10,15,14,45,915.0,62.5,1.9,27.6,498.5,321.26,221.78
2018,10,15,15,0,899.0,60.0,2.0,27.5,457.0,271.5,179.08
2018,10,15,15,15,874.5,58.0,2.0,27.5,410.5,220.7,136.05
2018,10,15,15,30,850.0,56.0,2.0,27.5,364.0,171.12,95.83
2018,10,15,15,45,765.5,57.0,1.7,26.5,305.0,116.36,58.29
2018,10,15,16,0,681.0,58.0,1.4,25.5,246.0,73.43,36.61
2018,10,15,16,15,581.0,53.0,1.35,24.2,191.5,36.15,25.49
2018,10,15,16,30,481.0,48.0,1.3,22.9,137.0,34.57,24.03
2018,10,15,16,45,390.0,39.0,1.25,21.6,96.5,29.35,19.17
2018,10,15,17,0,299.0,30.0,1.2,20.3,56.0,23.9,12.56
2018,10,15,17,15,177.0,18.5,1.25,19.5,31.0,18.18,0.0
2018,10,15,17,30,55.0,7.0,1.3,18.7,6.0,0.0,0.0
2018,10,15,17,45,27.5,3.5,1.35,17.95,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,6,15,114.5,8.5,1.7,8.5,12.5,0.0,0.0
2018,10,16,6,30,229.0,17.0,1.9,9.3,25.0,81.83,0.0
2018,10,16,6,45,384.5,25.0,2.1,10.1,64.0,170.55,106.34
2018,10,16,7,0,540.0,33.0,2.3,10.9,103.0,250.46,191.85
2018,10,16,7,15,618.5,39.0,2.4,11.7,152.0,311.35,247.79
2018,10,16,7,30,697.0,45.0,2.5,12.5,201.0,377.0,305.44
2018,10,16,7,45,744.0,48.5,2.55,13.25,250.5,428.71,350.18
2018,10,16,8,0,791.0,52.0,2.6,14.0,300.0,481.84,394.25
2018,10,16,8,15,821.5,55.5,2.45,14.85,348.0,523.6,427.08
2018,10,16,8,30,852.0,59.0,2.3,15.7,396.0,568.14,460.49
2018,10,16,8,45,874.0,61.0,2.15,16.55,440.0,605.02,486.7
2018,10,16,9,0,896.0,63.0,2.0,17.4,484.0,640.41,510.72
2018,10,16,9,15,911.5,64.5,1.95,18.2,523.0,669.2,529.69
2018,10,16,9,30,927.0,66.0,1.9,19.0,562.0,695.67,545.72
2018,10,16,9,45,937.5,68.0,1.8,19.8,595.0,716.75,557.08
2018,10,16,10,0,948.0,70.0,1.7,20.6,628.0,734.97,566.24
2018,10,16,10,15,954.5,71.0,1.75,21.3,653.0,746.28,571.98
2018,10,16,10,30,961.0,72.0,1.8,22.0,678.0,754.42,575.63
2018,10,16,10,45,966.0,73.0,1.8,22.65,696.5,758.26,576.12
2018,10,16,11,0,971.0,74.0,1.8,23.3,715.0,758.79,574.49
2018,10,16,11,15,974.0,74.0,1.85,23.85,725.5,753.54,569.66
2018,10,16,11,30,977.0,74.0,1.9,24.4,736.0,744.98,562.72
2018,10,16,11,45,977.0,74.5,1.95,25.0,738.0,731.63,552.49
2018,10,16,12,0,977.0,75.0,2.0,25.6,740.0,715.09,539.98
2018,10,16,12,15,975.0,74.5,1.95,26.0,733.5,693.17,522.66
2018,10,16,12,30,973.0,74.0,1.9,26.4,727.0,668.32,503.15
2018,10,16,12,45,968.5,73.5,1.9,26.8,712.5,639.2,480.7
2018,10,16,13,0,964.0,73.0,1.9,27.2,698.0,607.52,456.07
2018,10,16,13,15,957.5,72.5,1.9,27.3,676.0,572.41,429.04
2018,10,16,13,30,951.0,72.0,1.9,27.4,654.0,535.19,399.84
2018,10,16,13,45,942.0,70.5,1.85,27.55,625.0,493.99,366.79
2018,10,16,14,0,933.0,69.0,1.8,27.7,596.0,451.27,331.83
2018,10,16,14,15,920.0,67.5,1.85,27.6,560.5,405.74,294.53
2018,10,16,14,30,907.0,66.0,1.9,27.5,525.0,359.46,255.65
2018,10,16,14,45,888.5,64.0,1.9,27.45,483.5,310.64,214.04
2018,10,16,15,0,870.0,62.0,1.9,27.4,442.0,262.03,172.25
2018,10,16,15,15,844.0,59.5,1.9,27.4,396.0,212.01,130.12
2018,10,16,15,30,818.0,57.0,1.9,27.4,350.0,159.74,88.18
2018,10,16,15,45,775.0,54.0,1.55,26.4,300.0,110.93,54.13
2018,10,16,16,0,732.0,51.0,1.2,25.4,250.0,65.9,30.67
2018,10,16,16,15,671.0,45.5,1.25,24.0,200.0,33.13,22.9
2018,10,16,16,30,610.0,40.0,1.3,22.6,150.0,30.49,20.53
2018,10,16,16,45,509.5,33.5,1.3,21.2,105.5,26.86,17.03
2018,10,16,17,0,409.0,27.0,1.3,19.8,61.0,21.24,9.96
2018,10,16,17,15,237.0,17.0,1.45,19.15,33.5,16.71,0.0
2018,10,16,17,30,65.0,7.0,1.6,18.5,6.0,0.0,0.0
2018,10,16,17,45,32.5,3.5,1.75,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,15,81.5,7.5,1.1,9.8,10.0,0.0,0.0
2018,10,17,6,30,163.0,15.0,1.1,10.3,20.0,60.56,0.0
2018,10,17,6,45,320.0,25.0,1.1,10.8,57.5,147.34,86.63
2018,10,17,7,0,477.0,35.0,1.1,11.3,95.0,231.29,175.5
2018,10,17,7,15,559.5,41.5,1.1,11.9,142.0,287.63,226.87
2018,10,17,7,30,642.0,48.0,1.1,12.5,189.0,353.15,283.43
2018,10,17,7,45,692.5,52.0,1.1,13.1,237.5,405.02,327.47
2018,10,17,8,0,743.0,56.0,1.1,13.7,286.0,458.59,371.06
2018,10,17,8,15,776.5,59.5,1.0,14.6,333.0,503.58,405.29
2018,10,17,8,30,810.0,63.0,0.9,15.5,380.0,548.4,437.75
2018,10,17,8,45,833.5,66.0,0.8,16.35,424.0,586.06,463.51
2018,10,17,9,0,857.0,69.0,0.7,17.2,468.0,619.1,484.9
2018,10,17,9,15,873.5,71.0,0.7,18.05,506.5,648.12,503.66
2018,10,17,9,30,890.0,73.0,0.7,18.9,545.0,674.97,520.29
2018,10,17,9,45,901.5,75.0,0.75,19.75,577.5,696.04,532.55
2018,10,17,10,0,913.0,77.0,0.8,20.6,610.0,714.38,542.91
2018,10,17,10,15,921.5,78.0,0.8,21.35,635.5,726.68,548.69
2018,10,17,10,30,930.0,79.0,0.8,22.1,661.0,735.94,552.51
2018,10,17,10,45,936.0,79.5,0.8,22.85,679.5,739.8,552.78
2018,10,17,11,0,942.0,80.0,0.8,23.6,698.0,740.46,551.08
2018,10,17,11,15,945.0,80.5,0.75,24.3,708.5,735.81,545.42
2018,10,17,11,30,948.0,81.0,0.7,25.0,719.0,727.94,537.8
2018,10,17,11,45,949.0,81.0,0.6,25.7,721.0,715.02,526.32
2018,10,17,12,0,950.0,81.0,0.5,26.4,723.0,699.0,512.23
2018,10,17,12,15,949.0,80.5,0.4,26.7,717.5,678.16,495.57
2018,10,17,12,30,948.0,80.0,0.3,27.0,712.0,654.45,476.92
2018,10,17,12,45,944.0,79.5,0.15,27.3,698.0,626.21,454.59
2018,10,17,13,0,940.0,79.0,0.0,27.6,684.0,595.47,431.0
2018,10,17,13,15,934.0,78.0,0.15,27.75,662.5,560.86,406.67
2018,10,17,13,30,928.0,77.0,0.3,27.9,641.0,524.19,380.61
2018,10,17,13,45,918.5,76.0,0.45,28.05,612.5,484.07,351.15
2018,10,17,14,0,909.0,75.0,0.6,28.2,584.0,442.51,319.39
2018,10,17,14,15,896.0,73.0,0.75,28.1,548.5,397.52,284.16
2018,10,17,14,30,883.0,71.0,0.9,28.0,513.0,351.83,247.05
2018,10,17,14,45,864.0,69.0,1.05,27.9,472.0,303.98,207.36
2018,10,17,15,0,845.0,67.0,1.2,27.8,431.0,252.96,164.68
2018,10,17,15,15,817.5,63.5,1.2,27.8,385.0,202.99,123.2
2018,10,17,15,30,790.0,60.0,1.2,27.8,339.0,154.72,85.05
2018,10,17,15,45,750.0,56.0,1.2,26.8,290.5,106.93,52.34
2018,10,17,16,0,710.0,52.0,1.2,25.8,242.0,62.63,30.05
2018,10,17,16,15,647.5,47.0,1.2,24.4,193.0,34.74,24.22
2018,10,17,16,30,585.0,42.0,1.2,23.0,144.0,32.7,22.34
2018,10,17,16,45,473.5,34.5,1.2,21.6,100.0,25.76,15.99
2018,10,17,17,0,362.0,27.0,1.2,20.2,56.0,21.55,9.32
2018,10,17,17,15,192.5,15.0,1.3,19.45,29.0,14.74,0.0
2018,10,17,17,30,23.0,3.0,1.4,18.7,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,18.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,18,6,15,75.5,7.0,1.15,10.3,9.0,0.0,0.0
2018,10,18,6,30,151.0,14.0,1.1,10.9,18.0,55.71,0.0
2018,10,18,6,45,304.5,24.5,1.1,11.5,54.5,139.78,76.37
2018,10,18,7,0,458.0,35.0,1.1,12.1,91.0,222.67,167.62
2018,10,18,7,15,523.0,42.5,1.05,12.75,134.0,275.13,215.92
2018,10,18,7,30,588.0,50.0,1.0,13.4,177.0,331.78,265.17
2018,10,18,7,45,640.5,56.5,0.95,14.05,226.0,384.86,309.74
2018,10,18,8,0,693.0,63.0,0.9,14.7,275.0,437.88,352.41
2018,10,18,8,15,744.5,64.0,0.75,15.35,324.5,488.18,390.6
2018,10,18,8,30,796.0,65.0,0.6,16.0,374.0,539.36,427.52
2018,10,18,8,45,819.5,68.0,0.4,16.6,417.0,576.5,451.75
2018,10,18,9,0,843.0,71.0,0.2,17.2,460.0,612.29,473.82
2018,10,18,9,15,860.0,73.0,0.25,18.05,498.5,637.98,490.61
2018,10,18,9,30,877.0,75.0,0.3,18.9,537.0,664.78,507.8
2018,10,18,9,45,889.0,77.0,0.35,19.7,569.5,685.88,520.36
2018,10,18,10,0,901.0,79.0,0.4,20.5,602.0,704.31,530.87
2018,10,18,10,15,909.5,80.5,0.5,21.2,627.5,716.96,538.42
2018,10,18,10,30,918.0,82.0,0.6,21.9,653.0,726.6,544.08
2018,10,18,10,45,924.0,82.5,0.7,22.6,671.0,730.36,545.84
2018,10,18,11,0,930.0,83.0,0.8,23.3,689.0,730.96,545.6
2018,10,18,11,15,933.5,83.5,0.8,24.0,699.5,726.65,540.85
2018,10,18,11,30,937.0,84.0,0.8,24.7,710.0,719.16,534.15
2018,10,18,11,45,938.5,83.5,0.85,25.4,712.0,706.15,524.29
2018,10,18,12,0,940.0,83.0,0.9,26.1,714.0,690.06,511.85
2018,10,18,12,15,938.5,82.5,0.85,26.45,708.0,669.08,495.51
2018,10,18,12,30,937.0,82.0,0.8,26.8,702.0,645.27,477.12
2018,10,18,12,45,933.5,81.5,0.75,27.2,688.5,617.6,455.76
2018,10,18,13,0,930.0,81.0,0.7,27.6,675.0,587.42,432.38
2018,10,18,13,15,924.0,80.0,0.6,27.65,653.5,553.13,405.86
2018,10,18,13,30,918.0,79.0,0.5,27.7,632.0,516.81,377.42
2018,10,18,13,45,908.5,77.5,0.45,27.8,603.5,476.61,346.0
2018,10,18,14,0,899.0,76.0,0.4,27.9,575.0,435.02,312.82
2018,10,18,14,15,885.5,74.0,0.45,27.8,539.5,390.32,277.45
2018,10,18,14,30,872.0,72.0,0.5,27.7,504.0,344.99,240.54
2018,10,18,14,45,853.5,69.5,0.6,27.65,463.5,297.42,201.31
2018,10,18,15,0,835.0,67.0,0.7,27.6,423.0,246.68,159.16
2018,10,18,15,15,807.0,64.0,0.7,27.6,377.5,197.69,118.89
2018,10,18,15,30,779.0,61.0,0.7,27.6,332.0,150.48,82.07
2018,10,18,15,45,738.5,57.0,0.75,26.7,284.0,103.41,50.56
2018,10,18,16,0,698.0,53.0,0.8,25.8,236.0,59.93,29.71
2018,10,18,16,15,635.0,47.5,0.85,24.6,187.5,35.47,24.8
2018,10,18,16,30,572.0,42.0,0.9,23.4,139.0,33.0,22.52
2018,10,18,16,45,429.0,34.0,1.0,22.15,93.0,25.56,15.68
2018,10,18,17,0,286.0,26.0,1.1,20.9,47.0,20.83,7.7
2018,10,18,17,15,153.0,14.5,1.15,20.1,24.5,14.25,0.0
2018,10,18,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,18,17,45,10.0,1.5,1.25,18.5,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
