Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,13,0,870.0,72.0,2.3,14.3,475.0,407.99,317.31
2018,12,8,13,15,805.5,81.5,2.25,14.25,443.5,368.18,283.59
2018,12,8,13,30,741.0,91.0,2.2,14.2,412.0,328.27,249.7
2018,12,8,13,45,767.5,81.5,2.15,14.15,397.0,302.79,225.11
2018,12,8,14,0,794.0,72.0,2.1,14.1,382.0,272.13,195.65
2018,12,8,14,15,786.0,67.5,1.9,13.85,354.0,235.07,161.81
2018,12,8,14,30,778.0,63.0,1.7,13.6,326.0,197.16,127.72
2018,12,8,14,45,747.5,60.0,1.5,13.35,290.5,156.8,93.98
2018,12,8,15,0,717.0,57.0,1.3,13.1,255.0,117.87,64.38
2018,12,8,15,15,670.5,52.5,1.3,13.1,215.5,78.39,39.96
2018,12,8,15,30,624.0,48.0,1.3,13.1,176.0,42.4,32.21
2018,12,8,15,45,550.5,42.5,1.15,11.75,136.5,30.8,21.76
2018,12,8,16,0,477.0,37.0,1.0,10.4,97.0,28.18,19.0
2018,12,8,16,15,339.5,28.0,1.05,9.95,62.5,22.12,11.44
2018,12,8,16,30,202.0,19.0,1.1,9.5,28.0,15.74,0.0
2018,12,8,16,45,101.0,9.5,1.15,9.0,14.0,9.34,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,7,15,4.5,3.0,0.75,4.95,3.0,3.98,0.0
2018,12,9,7,30,9.0,6.0,0.7,5.1,6.0,8.26,0.0
2018,12,9,7,45,71.0,23.5,0.7,5.25,32.0,53.83,32.93
2018,12,9,8,0,133.0,41.0,0.7,5.4,58.0,96.97,73.46
2018,12,9,8,15,184.5,56.5,0.9,5.7,89.0,135.97,108.0
2018,12,9,8,30,236.0,72.0,1.1,6.0,120.0,177.21,144.19
2018,12,9,8,45,197.5,84.0,1.3,6.35,130.0,179.1,147.57
2018,12,9,9,0,159.0,96.0,1.5,6.7,140.0,178.59,148.19
2018,12,9,9,15,87.5,94.5,1.5,7.0,119.0,140.72,116.41
2018,12,9,9,30,16.0,93.0,1.5,7.3,98.0,98.82,80.38
2018,12,9,9,45,9.0,85.0,1.55,7.65,88.0,87.09,70.18
2018,12,9,10,0,2.0,77.0,1.6,8.0,78.0,75.53,60.03
2018,12,9,10,15,21.0,94.5,1.65,8.2,103.5,104.41,84.85
2018,12,9,10,30,40.0,112.0,1.7,8.4,129.0,131.68,107.97
2018,12,9,10,45,20.0,86.5,1.7,8.55,95.0,95.4,76.78
2018,12,9,11,0,0.0,61.0,1.7,8.7,61.0,58.96,45.34
2018,12,9,11,15,4.5,84.5,1.85,8.7,86.5,84.01,66.83
2018,12,9,11,30,9.0,108.0,2.0,8.7,112.0,109.12,88.13
2018,12,9,11,45,4.5,73.0,2.1,8.7,75.0,72.77,57.11
2018,12,9,12,0,0.0,38.0,2.2,8.7,38.0,36.71,26.14
2018,12,9,12,15,0.0,44.0,2.2,8.7,44.0,42.51,31.17
2018,12,9,12,30,0.0,50.0,2.2,8.7,50.0,48.31,36.17
2018,12,9,12,45,0.0,61.5,2.25,8.65,61.5,59.44,45.77
2018,12,9,13,0,0.0,73.0,2.3,8.6,73.0,70.58,55.37
2018,12,9,13,15,9.5,68.0,2.2,8.55,72.0,69.14,54.07
2018,12,9,13,30,19.0,63.0,2.1,8.5,71.0,67.18,52.23
2018,12,9,13,45,13.5,59.0,2.05,8.4,64.5,61.04,47.05
2018,12,9,14,0,8.0,55.0,2.0,8.3,58.0,55.22,42.19
2018,12,9,14,15,74.0,53.5,1.9,8.15,78.5,67.06,50.0
2018,12,9,14,30,140.0,52.0,1.8,8.0,99.0,72.57,51.65
2018,12,9,14,45,71.0,53.5,1.65,7.9,77.5,59.82,43.41
2018,12,9,15,0,2.0,55.0,1.5,7.8,56.0,53.34,40.91
2018,12,9,15,15,4.5,57.5,1.5,7.8,58.5,55.38,42.51
2018,12,9,15,30,7.0,60.0,1.5,7.8,61.0,56.38,45.58
2018,12,9,15,45,4.0,42.0,1.15,7.2,42.5,40.19,30.64
2018,12,9,16,0,1.0,24.0,0.8,6.6,24.0,23.16,14.9
2018,12,9,16,15,0.5,15.0,0.8,6.4,15.0,14.47,5.7
2018,12,9,16,30,0.0,6.0,0.8,6.2,6.0,5.78,0.0
2018,12,9,16,45,0.0,3.0,0.75,5.95,3.0,2.95,0.0
2018,12,9,17,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.0,1.25,5.0,1.0,0.98,0.0
2018,12,10,7,30,0.0,2.0,1.4,5.3,2.0,1.97,0.0
2018,12,10,7,45,0.5,11.0,1.6,5.65,11.0,10.75,2.16
2018,12,10,8,0,1.0,20.0,1.8,6.0,20.0,19.62,10.92
2018,12,10,8,15,3.0,28.5,1.95,6.4,29.0,28.58,19.01
2018,12,10,8,30,5.0,37.0,2.1,6.8,38.0,37.65,27.14
2018,12,10,8,45,3.5,37.0,2.25,7.2,38.0,37.16,26.87
2018,12,10,9,0,2.0,37.0,2.4,7.6,38.0,36.59,26.43
2018,12,10,9,15,2.0,68.0,2.6,8.2,69.0,66.93,52.76
2018,12,10,9,30,2.0,99.0,2.8,8.8,100.0,98.47,79.74
2018,12,10,9,45,1.0,95.5,2.95,9.4,96.0,93.89,75.52
2018,12,10,10,0,0.0,92.0,3.1,10.0,92.0,89.55,71.55
2018,12,10,10,15,0.0,104.5,3.15,10.55,104.5,101.88,81.79
2018,12,10,10,30,0.0,117.0,3.2,11.1,117.0,114.16,91.87
2018,12,10,10,45,16.5,144.5,3.25,11.6,152.0,149.82,121.64
2018,12,10,11,0,33.0,172.0,3.3,12.1,187.0,188.05,153.07
2018,12,10,11,15,64.5,189.5,3.25,12.45,220.0,220.54,179.58
2018,12,10,11,30,96.0,207.0,3.2,12.8,253.0,252.13,205.0
2018,12,10,11,45,185.0,204.0,3.15,13.15,293.5,292.28,237.32
2018,12,10,12,0,274.0,201.0,3.1,13.5,334.0,328.99,266.07
2018,12,10,12,15,418.0,171.0,3.1,13.65,372.5,360.29,290.19
2018,12,10,12,30,562.0,141.0,3.1,13.8,411.0,383.47,306.81
2018,12,10,12,45,728.0,101.0,3.05,14.0,442.5,399.54,316.43
2018,12,10,13,0,894.0,61.0,3.0,14.2,474.0,406.92,317.68
2018,12,10,13,15,886.5,60.0,3.0,14.25,456.0,377.31,290.69
2018,12,10,13,30,879.0,59.0,3.0,14.3,438.0,345.89,261.85
2018,12,10,13,45,867.5,57.5,2.95,14.35,414.0,311.18,229.9
2018,12,10,14,0,856.0,56.0,2.9,14.4,390.0,275.28,196.65
2018,12,10,14,15,837.0,54.5,2.7,14.25,359.5,236.73,161.53
2018,12,10,14,30,818.0,53.0,2.5,14.1,329.0,197.94,126.81
2018,12,10,14,45,790.0,50.5,2.35,13.95,293.5,154.31,90.05
2018,12,10,15,0,762.0,48.0,2.2,13.8,258.0,114.37,59.46
2018,12,10,15,15,719.0,45.0,2.2,13.8,219.0,74.53,34.94
2018,12,10,15,30,676.0,42.0,2.2,13.8,180.0,37.69,21.7
2018,12,10,15,45,608.0,37.0,1.6,12.2,140.0,28.36,19.54
2018,12,10,16,0,540.0,32.0,1.0,10.6,100.0,25.68,16.81
2018,12,10,16,15,397.0,25.0,1.1,10.15,64.5,20.94,10.56
2018,12,10,16,30,254.0,18.0,1.2,9.7,29.0,14.67,0.0
2018,12,10,16,45,127.0,9.0,1.25,9.25,14.5,8.85,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,11,7,15,126.0,8.5,1.45,1.25,13.5,8.36,0.0
2018,12,11,7,30,252.0,17.0,1.7,2.1,27.0,81.7,0.0
2018,12,11,7,45,396.5,24.0,1.9,2.9,62.0,152.94,93.81
2018,12,11,8,0,541.0,31.0,2.1,3.7,97.0,221.49,167.73
2018,12,11,8,15,611.0,36.0,2.15,4.4,137.0,267.91,211.76
2018,12,11,8,30,681.0,41.0,2.2,5.1,177.0,316.81,255.99
2018,12,11,8,45,724.5,44.0,2.25,5.75,216.0,354.57,290.23
2018,12,11,9,0,768.0,47.0,2.3,6.4,255.0,392.42,323.39
2018,12,11,9,15,793.5,50.0,2.2,7.1,290.5,421.82,348.3
2018,12,11,9,30,819.0,53.0,2.1,7.8,326.0,447.71,369.42
2018,12,11,9,45,835.5,55.5,2.0,8.5,356.5,469.23,386.23
2018,12,11,10,0,852.0,58.0,1.9,9.2,387.0,488.63,400.67
2018,12,11,10,15,864.5,59.5,1.8,9.75,412.0,502.59,410.52
2018,12,11,10,30,877.0,61.0,1.7,10.3,437.0,514.01,417.97
2018,12,11,10,45,874.5,64.5,1.6,10.9,452.5,517.26,418.64
2018,12,11,11,0,872.0,68.0,1.5,11.5,468.0,517.68,416.91
2018,12,11,11,15,871.0,69.5,1.55,12.0,477.5,513.94,412.73
2018,12,11,11,30,870.0,71.0,1.6,12.5,487.0,507.46,406.26
2018,12,11,11,45,857.0,75.0,1.65,13.05,487.5,495.33,395.14
2018,12,11,12,0,844.0,79.0,1.7,13.6,488.0,480.22,381.55
2018,12,11,12,15,871.0,72.0,1.7,13.85,491.5,470.22,371.85
2018,12,11,12,30,898.0,65.0,1.7,14.1,495.0,456.86,359.05
2018,12,11,12,45,894.0,64.0,1.75,14.3,484.0,433.09,338.12
2018,12,11,13,0,890.0,63.0,1.8,14.5,473.0,407.05,314.96
2018,12,11,13,15,880.5,62.0,1.8,14.55,454.5,376.9,288.14
2018,12,11,13,30,871.0,61.0,1.8,14.6,436.0,345.07,259.43
2018,12,11,13,45,857.0,59.5,1.8,14.65,411.0,309.95,227.69
2018,12,11,14,0,843.0,58.0,1.8,14.7,386.0,273.82,194.78
2018,12,11,14,15,822.0,56.0,1.6,14.55,355.0,234.89,159.74
2018,12,11,14,30,801.0,54.0,1.4,14.4,324.0,193.35,123.15
2018,12,11,14,45,771.0,51.5,1.2,14.2,288.5,152.78,89.24
2018,12,11,15,0,741.0,49.0,1.0,14.0,253.0,113.5,59.39
2018,12,11,15,15,697.5,45.5,1.0,14.0,214.5,74.13,35.11
2018,12,11,15,30,654.0,42.0,1.0,14.0,176.0,37.83,21.72
2018,12,11,15,45,572.5,38.0,0.7,13.3,136.0,29.29,20.3
2018,12,11,16,0,491.0,34.0,0.4,12.6,96.0,25.34,16.39
2018,12,11,16,15,313.5,25.5,0.5,12.05,59.5,19.62,9.5
2018,12,11,16,30,136.0,17.0,0.6,11.5,23.0,13.38,0.0
2018,12,11,16,45,68.0,8.5,0.7,11.0,11.5,8.36,0.0
2018,12,11,17,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,12,7,15,77.0,8.0,2.9,5.7,11.0,7.86,0.0
2018,12,12,7,30,154.0,16.0,3.1,5.8,22.0,55.13,0.0
2018,12,12,7,45,281.0,25.5,3.35,5.95,53.0,123.12,72.17
2018,12,12,8,0,408.0,35.0,3.6,6.1,84.0,184.93,139.24
2018,12,12,8,15,427.5,45.5,3.55,6.6,114.0,214.92,169.7
2018,12,12,8,30,447.0,56.0,3.5,7.1,144.0,245.1,198.41
2018,12,12,8,45,578.5,55.0,3.5,7.55,194.5,308.07,252.58
2018,12,12,9,0,710.0,54.0,3.5,8.0,245.0,374.0,308.43
2018,12,12,9,15,699.0,62.5,3.55,8.65,272.0,391.85,324.39
2018,12,12,9,30,688.0,71.0,3.6,9.3,299.0,408.6,338.71
2018,12,12,9,45,702.5,76.0,3.65,9.95,328.0,429.69,355.89
2018,12,12,10,0,717.0,81.0,3.7,10.6,357.0,448.93,371.0
2018,12,12,10,15,804.0,70.5,3.7,11.15,398.5,484.93,399.4
2018,12,12,10,30,891.0,60.0,3.7,11.7,440.0,518.95,425.57
2018,12,12,10,45,902.5,60.0,3.7,12.2,459.0,525.66,429.61
2018,12,12,11,0,914.0,60.0,3.7,12.7,478.0,529.55,431.27
2018,12,12,11,15,920.5,59.5,3.8,13.05,489.5,527.46,428.47
2018,12,12,11,30,927.0,59.0,3.9,13.4,501.0,522.43,423.13
2018,12,12,11,45,930.0,59.0,4.0,13.8,505.5,513.24,414.19
2018,12,12,12,0,933.0,59.0,4.1,14.2,510.0,501.14,402.67
2018,12,12,12,15,930.5,59.5,4.15,14.35,507.0,484.15,387.35
2018,12,12,12,30,928.0,60.0,4.2,14.5,504.0,464.51,369.56
2018,12,12,12,45,920.5,61.0,4.3,14.7,493.0,440.75,348.13
2018,12,12,13,0,913.0,62.0,4.4,14.9,482.0,414.77,324.44
2018,12,12,13,15,867.0,68.5,4.35,14.9,455.0,378.23,292.4
2018,12,12,13,30,821.0,75.0,4.3,14.9,428.0,340.37,259.08
2018,12,12,13,45,791.5,73.0,4.25,14.9,397.5,301.54,224.45
2018,12,12,14,0,762.0,71.0,4.2,14.9,367.0,262.97,189.86
2018,12,12,14,15,714.0,70.5,3.9,14.6,331.0,222.25,154.41
2018,12,12,14,30,666.0,70.0,3.6,14.3,295.0,181.5,119.7
2018,12,12,14,45,696.0,61.0,3.3,14.05,273.5,151.23,91.71
2018,12,12,15,0,726.0,52.0,3.0,13.8,252.0,115.12,61.58
2018,12,12,15,15,629.0,52.5,3.0,13.8,207.0,74.47,37.54
2018,12,12,15,30,532.0,53.0,3.0,13.8,162.0,43.93,27.54
2018,12,12,15,45,412.5,47.0,2.3,11.9,120.0,34.82,25.28
2018,12,12,16,0,293.0,41.0,1.6,10.0,78.0,31.27,21.72
2018,12,12,16,15,253.5,29.0,1.6,9.4,52.5,23.03,12.32
2018,12,12,16,30,214.0,17.0,1.6,8.8,27.0,13.59,0.0
2018,12,12,16,45,107.0,8.5,1.55,8.15,13.5,8.36,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,13,7,15,111.5,8.0,1.25,4.25,12.0,0.0,0.0
2018,12,13,7,30,223.0,16.0,1.3,4.8,24.0,72.36,0.0
2018,12,13,7,45,365.5,24.0,1.35,5.3,57.5,144.84,81.66
2018,12,13,8,0,508.0,32.0,1.4,5.8,91.0,209.58,155.96
2018,12,13,8,15,581.5,37.0,1.65,6.45,130.5,256.25,200.0
2018,12,13,8,30,655.0,42.0,1.9,7.1,170.0,305.54,244.31
2018,12,13,8,45,616.5,53.5,2.2,7.7,194.5,320.78,260.94
2018,12,13,9,0,578.0,65.0,2.5,8.3,219.0,330.31,271.59
2018,12,13,9,15,530.0,81.0,2.6,8.95,237.5,336.85,278.34
2018,12,13,9,30,482.0,97.0,2.7,9.6,256.0,337.51,279.45
2018,12,13,9,45,464.5,110.0,2.8,10.25,275.0,348.73,288.56
2018,12,13,10,0,447.0,123.0,2.9,10.9,294.0,357.81,295.46
2018,12,13,10,15,605.0,103.0,2.95,11.3,350.5,420.14,345.89
2018,12,13,10,30,763.0,83.0,3.0,11.7,407.0,479.61,392.86
2018,12,13,10,45,830.5,72.5,3.05,12.1,439.5,503.06,410.48
2018,12,13,11,0,898.0,62.0,3.1,12.5,472.0,522.78,424.98
2018,12,13,11,15,903.5,62.5,3.15,12.8,483.5,521.39,422.64
2018,12,13,11,30,909.0,63.0,3.2,13.1,495.0,517.09,417.9
2018,12,13,11,45,911.5,63.0,3.25,13.35,499.5,507.9,409.2
2018,12,13,12,0,914.0,63.0,3.3,13.6,504.0,495.86,397.99
2018,12,13,12,15,911.5,63.5,3.35,13.75,501.0,479.24,383.04
2018,12,13,12,30,909.0,64.0,3.4,13.9,498.0,460.02,365.67
2018,12,13,12,45,902.0,64.5,3.4,14.1,487.0,436.44,344.33
2018,12,13,13,0,895.0,65.0,3.4,14.3,476.0,410.68,320.82
2018,12,13,13,15,885.5,64.0,3.35,14.3,458.0,380.54,293.56
2018,12,13,13,30,876.0,63.0,3.3,14.3,440.0,348.7,264.42
2018,12,13,13,45,862.0,62.0,3.25,14.3,415.5,314.01,232.6
2018,12,13,14,0,848.0,61.0,3.2,14.3,391.0,276.09,197.85
2018,12,13,14,15,827.0,59.0,3.0,14.1,360.0,236.89,162.33
2018,12,13,14,30,806.0,57.0,2.8,13.9,329.0,197.69,127.36
2018,12,13,14,45,775.0,55.0,2.55,13.65,293.5,157.31,93.36
2018,12,13,15,0,744.0,53.0,2.3,13.4,258.0,118.29,63.49
2018,12,13,15,15,699.0,49.5,2.3,13.4,219.0,78.77,38.82
2018,12,13,15,30,654.0,46.0,2.3,13.4,180.0,42.48,25.08
2018,12,13,15,45,580.0,40.5,1.75,11.55,140.0,31.71,22.58
2018,12,13,16,0,506.0,35.0,1.2,9.7,100.0,28.71,19.54
2018,12,13,16,15,363.5,27.5,1.2,9.15,65.0,21.53,11.24
2018,12,13,16,30,221.0,20.0,1.2,8.6,30.0,16.68,0.0
2018,12,13,16,45,110.5,10.0,1.25,8.1,15.0,9.83,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,14,7,15,4.5,2.0,1.45,7.1,2.0,0.0,0.0
2018,12,14,7,30,9.0,4.0,1.5,7.5,4.0,6.2,0.0
2018,12,14,7,45,4.5,6.0,1.55,7.9,6.0,7.11,0.0
2018,12,14,8,0,0.0,8.0,1.6,8.3,8.0,7.71,0.75
2018,12,14,8,15,0.0,9.5,1.75,9.0,9.5,9.15,2.17
2018,12,14,8,30,0.0,11.0,1.9,9.7,11.0,10.6,3.51
2018,12,14,8,45,0.0,14.0,2.1,10.35,14.0,13.5,6.06
2018,12,14,9,0,0.0,17.0,2.3,11.0,17.0,16.39,8.58
2018,12,14,9,15,4.0,43.0,2.6,11.6,44.5,43.31,31.81
2018,12,14,9,30,8.0,69.0,2.9,12.2,72.0,70.56,55.05
2018,12,14,9,45,4.0,43.5,3.2,12.8,45.0,43.92,32.12
2018,12,14,10,0,0.0,18.0,3.5,13.4,18.0,17.37,9.26
2018,12,14,10,15,0.0,39.5,3.65,13.6,39.5,38.14,26.99
2018,12,14,10,30,0.0,61.0,3.8,13.8,61.0,58.95,44.58
2018,12,14,10,45,2.0,99.5,3.95,14.05,100.5,97.6,77.02
2018,12,14,11,0,4.0,138.0,4.1,14.3,140.0,136.63,109.37
2018,12,14,11,15,18.5,133.5,4.1,14.35,142.5,139.13,111.43
2018,12,14,11,30,33.0,129.0,4.1,14.4,145.0,143.0,114.65
2018,12,14,11,45,158.0,151.5,4.15,14.5,227.5,226.86,184.11
2018,12,14,12,0,283.0,174.0,4.2,14.6,310.0,306.24,248.0
2018,12,14,12,15,281.5,179.5,4.2,14.65,314.0,304.53,245.68
2018,12,14,12,30,280.0,185.0,4.2,14.7,318.0,301.89,242.74
2018,12,14,12,45,368.0,161.5,4.2,14.8,332.5,308.3,246.53
2018,12,14,13,0,456.0,138.0,4.2,14.9,347.0,308.65,244.63
2018,12,14,13,15,365.5,138.0,4.15,14.9,301.5,261.67,206.16
2018,12,14,13,30,275.0,138.0,4.1,14.9,256.0,219.69,172.16
2018,12,14,13,45,333.0,130.0,4.05,14.9,265.0,217.74,167.87
2018,12,14,14,0,391.0,122.0,4.0,14.9,274.0,211.95,159.61
2018,12,14,14,15,303.5,122.0,3.85,14.75,234.5,177.9,132.77
2018,12,14,14,30,216.0,122.0,3.7,14.6,195.0,148.01,110.35
2018,12,14,14,45,117.0,95.0,3.55,14.45,134.0,102.74,76.41
2018,12,14,15,0,18.0,68.0,3.4,14.3,73.0,65.74,49.63
2018,12,14,15,15,9.0,51.5,3.4,14.3,54.0,50.28,36.9
2018,12,14,15,30,0.0,35.0,3.4,14.3,35.0,33.79,23.04
2018,12,14,15,45,0.0,28.0,2.8,13.35,28.0,27.02,18.25
2018,12,14,16,0,0.0,21.0,2.2,12.4,21.0,20.26,11.96
2018,12,14,16,15,7.5,14.5,2.1,12.1,15.0,14.1,5.34
2018,12,14,16,30,15.0,8.0,2.0,11.8,9.0,7.6,0.0
2018,12,14,16,45,7.5,4.0,1.95,11.5,4.5,3.93,0.0
2018,12,14,17,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.0,0.8,8.5,5.5,0.0,0.0
2018,12,15,7,30,20.0,10.0,0.8,8.8,11.0,14.84,0.0
2018,12,15,7,45,47.5,25.0,0.8,9.1,29.5,44.18,19.81
2018,12,15,8,0,75.0,40.0,0.8,9.4,48.0,72.36,52.13
2018,12,15,8,15,76.0,55.5,0.95,9.75,67.0,91.23,70.12
2018,12,15,8,30,77.0,71.0,1.1,10.1,86.0,109.7,86.89
2018,12,15,8,45,84.0,86.5,1.25,10.5,106.0,130.26,104.96
2018,12,15,9,0,91.0,102.0,1.4,10.9,126.0,150.79,122.65
2018,12,15,9,15,146.5,102.0,1.45,11.45,147.0,175.07,143.08
2018,12,15,9,30,202.0,102.0,1.5,12.0,168.0,206.48,169.22
2018,12,15,9,45,159.0,115.0,1.55,12.55,170.0,197.02,161.08
2018,12,15,10,0,116.0,128.0,1.6,13.1,172.0,190.57,155.27
2018,12,15,10,15,152.0,150.5,1.6,13.7,212.0,232.19,188.96
2018,12,15,10,30,188.0,173.0,1.6,14.3,252.0,273.44,221.54
2018,12,15,10,45,166.5,183.5,1.55,14.85,256.0,272.36,219.55
2018,12,15,11,0,145.0,194.0,1.5,15.4,260.0,270.58,217.17
2018,12,15,11,15,110.0,195.5,1.45,15.7,246.0,252.38,201.92
2018,12,15,11,30,75.0,197.0,1.4,16.0,232.0,231.62,184.75
2018,12,15,11,45,182.5,191.0,1.35,16.25,278.0,277.86,221.58
2018,12,15,12,0,290.0,185.0,1.3,16.5,324.0,320.34,254.14
2018,12,15,12,15,402.0,168.5,1.3,16.65,360.5,350.06,276.14
2018,12,15,12,30,514.0,152.0,1.3,16.8,397.0,372.72,291.88
2018,12,15,12,45,489.0,154.0,1.3,16.9,383.0,350.92,273.51
2018,12,15,13,0,464.0,156.0,1.3,17.0,369.0,328.88,255.07
2018,12,15,13,15,316.0,164.5,1.25,17.0,307.0,268.97,208.59
2018,12,15,13,30,168.0,173.0,1.2,17.0,245.0,217.49,169.44
2018,12,15,13,45,88.5,147.0,1.1,17.0,184.5,163.54,127.45
2018,12,15,14,0,9.0,121.0,1.0,17.0,124.0,117.54,92.14
2018,12,15,14,15,86.0,112.0,0.9,16.9,141.0,122.75,93.84
2018,12,15,14,30,163.0,103.0,0.8,16.8,158.0,122.05,89.81
2018,12,15,14,45,150.0,102.5,0.65,16.7,149.0,113.9,83.26
2018,12,15,15,0,137.0,102.0,0.5,16.6,140.0,103.68,75.57
2018,12,15,15,15,85.0,89.0,0.5,16.6,111.5,81.81,60.3
2018,12,15,15,30,33.0,76.0,0.5,16.6,83.0,67.31,50.45
2018,12,15,15,45,24.0,60.0,0.65,15.45,64.5,53.22,40.94
2018,12,15,16,0,15.0,44.0,0.8,14.3,46.0,39.72,28.61
2018,12,15,16,15,21.0,29.5,0.9,13.7,31.0,27.11,15.47
2018,12,15,16,30,27.0,15.0,1.0,13.1,16.0,13.63,0.0
2018,12,15,16,45,13.5,7.5,1.1,12.5,8.0,7.37,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,9.2,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,9.7,2.0,1.97,0.0
2018,12,16,7,45,0.0,4.5,1.45,10.25,4.5,4.33,0.0
2018,12,16,8,0,0.0,7.0,1.5,10.8,7.0,6.74,0.0
2018,12,16,8,15,0.0,8.5,1.8,11.2,8.5,8.19,1.28
2018,12,16,8,30,0.0,10.0,2.1,11.6,10.0,9.64,2.61
2018,12,16,8,45,0.0,14.0,2.35,12.0,14.0,13.5,5.98
2018,12,16,9,0,0.0,18.0,2.6,12.4,18.0,17.36,9.33
2018,12,16,9,15,0.0,32.0,2.65,12.7,32.0,30.89,20.98
2018,12,16,9,30,0.0,46.0,2.7,13.0,46.0,44.43,32.55
2018,12,16,9,45,0.0,43.0,2.75,13.35,43.0,41.52,29.99
2018,12,16,10,0,0.0,40.0,2.8,13.7,40.0,38.63,27.44
2018,12,16,10,15,0.0,38.0,2.95,13.95,38.0,36.69,25.72
2018,12,16,10,30,0.0,36.0,3.1,14.2,36.0,34.76,24.01
2018,12,16,10,45,0.0,38.0,3.25,14.45,38.0,36.7,25.59
2018,12,16,11,0,0.0,40.0,3.4,14.7,40.0,38.63,27.17
2018,12,16,11,15,0.0,44.0,3.3,14.75,44.0,42.51,30.41
2018,12,16,11,30,0.0,48.0,3.2,14.8,48.0,46.38,33.65
2018,12,16,11,45,0.0,48.5,3.15,14.85,48.5,46.86,34.03
2018,12,16,12,0,0.0,49.0,3.1,14.9,49.0,47.35,34.43
2018,12,16,12,15,0.5,65.0,3.0,14.85,65.0,63.06,47.66
2018,12,16,12,30,1.0,81.0,2.9,14.8,81.0,78.77,60.83
2018,12,16,12,45,0.5,65.5,2.85,14.8,65.5,63.52,48.07
2018,12,16,13,0,0.0,50.0,2.8,14.8,50.0,48.31,35.31
2018,12,16,13,15,0.0,56.5,2.85,14.75,56.5,54.6,40.67
2018,12,16,13,30,0.0,63.0,2.9,14.7,63.0,60.89,46.03
2018,12,16,13,45,0.0,55.5,2.9,14.7,55.5,53.63,39.95
2018,12,16,14,0,0.0,48.0,2.9,14.7,48.0,46.37,33.86
2018,12,16,14,15,0.0,46.0,2.95,14.6,46.0,44.43,32.28
2018,12,16,14,30,0.0,44.0,3.0,14.5,44.0,42.49,30.68
2018,12,16,14,45,0.0,33.5,3.0,14.35,33.5,32.34,22.05
2018,12,16,15,0,0.0,23.0,3.0,14.2,23.0,22.19,13.37
2018,12,16,15,15,0.0,17.5,3.0,14.2,17.5,16.88,8.79
2018,12,16,15,30,0.0,12.0,3.0,14.2,12.0,11.57,4.2
2018,12,16,15,45,0.0,10.0,2.85,13.8,10.0,9.64,2.87
2018,12,16,16,0,0.0,8.0,2.7,13.4,8.0,7.71,1.03
2018,12,16,16,15,9.0,6.5,2.7,13.3,7.0,6.27,0.0
2018,12,16,16,30,18.0,5.0,2.7,13.2,6.0,4.4,0.0
2018,12,16,16,45,9.0,2.5,2.7,13.05,3.0,2.46,0.0
2018,12,16,17,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,7,15,89.5,7.0,1.25,7.05,9.5,0.0,0.0
2018,12,17,7,30,179.0,14.0,1.3,7.8,19.0,58.02,0.0
2018,12,17,7,45,289.0,18.5,1.3,8.55,43.0,113.05,48.71
2018,12,17,8,0,399.0,23.0,1.3,9.3,67.0,162.78,117.1
2018,12,17,8,15,523.0,31.0,1.45,9.85,113.5,225.89,172.83
2018,12,17,8,30,647.0,39.0,1.6,10.4,160.0,295.23,231.88
2018,12,17,8,45,695.0,41.5,1.75,11.0,198.5,333.22,265.79
2018,12,17,9,0,743.0,44.0,1.9,11.6,237.0,371.65,299.13
2018,12,17,9,15,769.5,47.5,1.85,12.0,272.5,401.73,324.73
2018,12,17,9,30,796.0,51.0,1.8,12.4,308.0,428.44,346.77
2018,12,17,9,45,812.5,54.5,1.7,12.85,339.0,451.1,364.61
2018,12,17,10,0,829.0,58.0,1.6,13.3,370.0,471.71,380.16
2018,12,17,10,15,843.5,59.5,1.6,13.6,395.5,486.87,391.61
2018,12,17,10,30,858.0,61.0,1.6,13.9,421.0,499.61,400.84
2018,12,17,10,45,868.0,61.5,1.6,14.2,440.0,506.42,405.25
2018,12,17,11,0,878.0,62.0,1.6,14.5,459.0,510.52,407.37
2018,12,17,11,15,882.5,63.0,1.6,14.7,470.5,509.59,405.59
2018,12,17,11,30,887.0,64.0,1.6,14.9,482.0,505.84,401.45
2018,12,17,11,45,889.0,64.0,1.6,15.1,486.5,496.99,393.25
2018,12,17,12,0,891.0,64.0,1.6,15.3,491.0,485.38,382.7
2018,12,17,12,15,832.0,77.0,1.65,15.35,474.0,456.32,359.04
2018,12,17,12,30,773.0,90.0,1.7,15.4,457.0,426.53,334.66
2018,12,17,12,45,567.0,131.5,1.7,15.5,397.5,362.9,284.54
2018,12,17,13,0,361.0,173.0,1.7,15.6,338.0,305.16,239.55
2018,12,17,13,15,277.0,169.5,1.75,15.5,293.5,259.96,203.96
2018,12,17,13,30,193.0,166.0,1.8,15.4,249.0,219.63,172.33
2018,12,17,13,45,180.5,158.5,1.8,15.35,232.5,201.28,157.1
2018,12,17,14,0,168.0,151.0,1.8,15.3,216.0,183.36,142.13
2018,12,17,14,15,220.5,134.0,1.6,14.9,212.5,170.47,129.12
2018,12,17,14,30,273.0,117.0,1.4,14.5,209.0,154.97,113.44
2018,12,17,14,45,148.0,95.5,1.2,14.1,144.5,105.43,77.2
2018,12,17,15,0,23.0,74.0,1.0,13.7,80.0,71.53,54.39
2018,12,17,15,15,19.5,61.0,1.0,13.7,65.5,58.25,43.41
2018,12,17,15,30,16.0,48.0,1.0,13.7,51.0,45.38,32.79
2018,12,17,15,45,12.0,38.0,1.0,12.55,40.0,36.03,26.34
2018,12,17,16,0,8.0,28.0,1.0,11.4,29.0,26.88,17.86
2018,12,17,16,15,17.0,19.5,1.0,11.1,20.5,18.9,9.4
2018,12,17,16,30,26.0,11.0,1.0,10.8,12.0,9.5,0.0
2018,12,17,16,45,13.0,5.5,1.0,10.5,6.0,5.41,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,7,15,52.5,5.5,1.25,7.05,7.0,0.0,0.0
2018,12,18,7,30,105.0,11.0,1.2,7.7,14.0,36.62,0.0
2018,12,18,7,45,212.5,22.5,1.15,8.35,41.0,95.29,37.39
2018,12,18,8,0,320.0,34.0,1.1,9.0,68.0,152.3,110.05
2018,12,18,8,15,428.5,38.5,1.2,9.65,105.5,203.55,156.05
2018,12,18,8,30,537.0,43.0,1.3,10.3,143.0,260.06,204.5
2018,12,18,8,45,516.0,54.5,1.45,10.95,168.5,277.7,222.2
2018,12,18,9,0,495.0,66.0,1.6,11.6,194.0,292.68,236.69
2018,12,18,9,15,636.0,60.5,1.55,12.1,249.5,357.93,289.88
2018,12,18,9,30,777.0,55.0,1.5,12.6,305.0,425.63,343.55
2018,12,18,9,45,785.5,59.5,1.45,13.05,333.5,445.24,358.77
2018,12,18,10,0,794.0,64.0,1.4,13.5,362.0,462.62,371.94
2018,12,18,10,15,710.5,84.0,1.35,13.9,364.5,449.64,361.06
2018,12,18,10,30,627.0,104.0,1.3,14.3,367.0,431.69,346.22
2018,12,18,10,45,675.5,99.5,1.25,14.7,394.0,451.46,360.73
2018,12,18,11,0,724.0,95.0,1.2,15.1,421.0,469.16,372.98
2018,12,18,11,15,653.5,114.0,1.2,15.3,414.5,449.31,356.51
2018,12,18,11,30,583.0,133.0,1.2,15.5,408.0,427.54,338.76
2018,12,18,11,45,713.0,104.5,1.2,15.75,444.0,453.84,358.08
2018,12,18,12,0,843.0,76.0,1.2,16.0,480.0,475.28,372.59
2018,12,18,12,15,833.0,77.5,1.25,16.1,475.0,457.45,357.38
2018,12,18,12,30,823.0,79.0,1.3,16.2,470.0,437.49,340.49
2018,12,18,12,45,699.0,104.0,1.35,16.3,431.0,390.72,303.41
2018,12,18,13,0,575.0,129.0,1.4,16.4,392.0,347.92,269.51
2018,12,18,13,15,543.5,130.5,1.4,16.4,372.0,319.41,245.77
2018,12,18,13,30,512.0,132.0,1.4,16.4,352.0,292.28,222.83
2018,12,18,13,45,436.0,137.5,1.4,16.4,317.5,256.22,193.77
2018,12,18,14,0,360.0,143.0,1.4,16.4,283.0,225.37,169.3
2018,12,18,14,15,350.0,132.5,1.35,16.25,260.0,198.67,146.51
2018,12,18,14,30,340.0,122.0,1.3,16.1,237.0,170.04,122.26
2018,12,18,14,45,308.5,111.5,1.25,15.9,207.5,142.66,100.45
2018,12,18,15,0,277.0,101.0,1.2,15.7,178.0,115.33,79.66
2018,12,18,15,15,286.0,85.5,1.2,15.7,154.5,85.66,56.97
2018,12,18,15,30,295.0,70.0,1.2,15.7,131.0,57.73,39.49
2018,12,18,15,45,367.0,52.5,1.05,14.4,112.0,39.74,29.38
2018,12,18,16,0,439.0,35.0,0.9,13.1,93.0,25.97,16.95
2018,12,18,16,15,354.0,27.5,0.95,12.65,63.0,21.27,11.29
2018,12,18,16,30,269.0,20.0,1.0,12.2,33.0,16.38,0.0
2018,12,18,16,45,134.5,10.0,1.05,11.75,16.5,9.83,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
