Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,7,15,12.5,2.5,1.05,8.6,3.0,0.0,0.0
2018,12,19,7,30,25.0,5.0,1.1,9.0,6.0,11.03,0.0
2018,12,19,7,45,12.5,16.5,1.1,9.45,17.0,19.88,3.04
2018,12,19,8,0,0.0,28.0,1.1,9.9,28.0,27.39,16.57
2018,12,19,8,15,23.0,40.0,1.2,10.3,44.0,49.28,35.6
2018,12,19,8,30,46.0,52.0,1.3,10.7,60.0,74.83,57.64
2018,12,19,8,45,28.0,64.5,1.4,11.1,70.0,77.54,60.63
2018,12,19,9,0,10.0,77.0,1.5,11.5,80.0,80.58,63.52
2018,12,19,9,15,29.0,95.5,1.6,12.0,104.5,111.1,89.38
2018,12,19,9,30,48.0,114.0,1.7,12.5,129.0,139.35,113.0
2018,12,19,9,45,31.0,115.5,1.8,13.05,125.5,132.23,106.72
2018,12,19,10,0,14.0,117.0,1.9,13.6,122.0,121.99,97.79
2018,12,19,10,15,11.5,121.0,2.0,13.9,125.5,124.43,99.62
2018,12,19,10,30,9.0,125.0,2.1,14.2,129.0,126.86,101.39
2018,12,19,10,45,16.5,145.5,2.25,14.55,153.0,150.91,121.08
2018,12,19,11,0,24.0,166.0,2.4,14.9,177.0,174.78,140.4
2018,12,19,11,15,33.5,176.0,2.5,15.15,191.5,191.41,153.73
2018,12,19,11,30,43.0,186.0,2.6,15.4,206.0,204.93,164.47
2018,12,19,11,45,30.0,176.5,2.75,15.65,190.5,187.79,150.25
2018,12,19,12,0,17.0,167.0,2.9,15.9,175.0,169.81,135.43
2018,12,19,12,15,20.5,171.5,2.9,16.0,181.0,175.07,139.65
2018,12,19,12,30,24.0,176.0,2.9,16.1,187.0,180.05,143.62
2018,12,19,12,45,30.5,167.5,2.85,16.25,181.5,173.82,138.41
2018,12,19,13,0,37.0,159.0,2.8,16.4,176.0,166.72,132.48
2018,12,19,13,15,21.0,143.5,2.7,16.35,153.0,145.07,114.95
2018,12,19,13,30,5.0,128.0,2.6,16.3,130.0,124.26,98.19
2018,12,19,13,45,24.0,128.5,2.45,16.3,138.0,128.93,101.7
2018,12,19,14,0,43.0,129.0,2.3,16.3,146.0,132.66,104.17
2018,12,19,14,15,87.5,121.5,2.05,16.05,152.5,131.85,101.86
2018,12,19,14,30,132.0,114.0,1.8,15.8,159.0,128.8,97.26
2018,12,19,14,45,198.5,93.5,1.55,15.6,153.0,111.61,79.8
2018,12,19,15,0,265.0,73.0,1.3,15.4,147.0,87.93,57.46
2018,12,19,15,15,459.5,59.0,1.3,15.4,164.5,74.04,41.34
2018,12,19,15,30,654.0,45.0,1.3,15.4,182.0,45.76,24.63
2018,12,19,15,45,587.5,40.5,0.9,14.55,143.5,31.43,22.1
2018,12,19,16,0,521.0,36.0,0.5,13.7,105.0,29.42,19.94
2018,12,19,16,15,378.0,28.0,0.4,13.5,68.5,21.69,11.71
2018,12,19,16,30,235.0,20.0,0.3,13.3,32.0,16.3,0.0
2018,12,19,16,45,117.5,10.0,0.25,13.1,16.0,9.83,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,5.55,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,5.6,2.0,2.94,0.0
2018,12,20,7,45,2.0,4.0,1.65,5.7,4.0,4.44,0.0
2018,12,20,8,0,0.0,6.0,1.6,5.8,6.0,5.78,0.0
2018,12,20,8,15,0.0,10.0,1.55,5.95,10.0,9.64,2.64
2018,12,20,8,30,0.0,14.0,1.5,6.1,14.0,13.5,6.13
2018,12,20,8,45,0.0,22.5,1.45,6.3,22.5,21.7,13.42
2018,12,20,9,0,0.0,31.0,1.4,6.5,31.0,29.92,20.71
2018,12,20,9,15,0.0,31.5,1.35,6.75,31.5,30.4,21.15
2018,12,20,9,30,0.0,32.0,1.3,7.0,32.0,30.89,21.56
2018,12,20,9,45,7.0,71.0,1.25,7.3,73.5,72.04,57.41
2018,12,20,10,0,14.0,110.0,1.2,7.6,115.0,114.81,93.96
2018,12,20,10,15,8.0,111.5,1.2,7.8,114.5,113.05,92.13
2018,12,20,10,30,2.0,113.0,1.2,8.0,114.0,111.29,90.39
2018,12,20,10,45,7.0,134.0,1.2,8.2,137.0,134.57,109.94
2018,12,20,11,0,12.0,155.0,1.2,8.4,160.0,157.72,129.12
2018,12,20,11,15,8.5,147.0,1.2,8.45,150.5,147.54,120.37
2018,12,20,11,30,5.0,139.0,1.2,8.5,141.0,137.56,111.91
2018,12,20,11,45,2.5,126.0,1.2,8.6,127.0,123.36,99.92
2018,12,20,12,0,0.0,113.0,1.2,8.7,113.0,109.37,88.1
2018,12,20,12,15,3.0,129.0,1.2,8.75,130.5,126.1,102.21
2018,12,20,12,30,6.0,145.0,1.2,8.8,148.0,142.54,115.93
2018,12,20,12,45,6.0,134.0,1.25,8.85,137.0,131.62,106.77
2018,12,20,13,0,6.0,123.0,1.3,8.9,126.0,120.77,97.73
2018,12,20,13,15,3.5,115.0,1.3,8.9,116.5,111.92,90.38
2018,12,20,13,30,1.0,107.0,1.3,8.9,107.0,103.24,83.17
2018,12,20,13,45,2.0,111.0,1.3,8.95,111.5,107.02,86.45
2018,12,20,14,0,3.0,115.0,1.3,9.0,116.0,110.55,89.49
2018,12,20,14,15,10.0,109.5,1.2,8.95,113.0,106.5,85.88
2018,12,20,14,30,17.0,104.0,1.1,8.9,110.0,101.84,81.67
2018,12,20,14,45,17.5,95.5,1.0,8.85,101.0,92.89,74.01
2018,12,20,15,0,18.0,87.0,0.9,8.8,92.0,83.82,66.23
2018,12,20,15,15,11.0,71.5,0.9,8.8,74.5,68.16,53.08
2018,12,20,15,30,4.0,56.0,0.9,8.8,57.0,53.24,40.37
2018,12,20,15,45,2.0,44.5,0.6,8.5,45.0,42.47,32.63
2018,12,20,16,0,0.0,33.0,0.3,8.2,33.0,31.76,22.55
2018,12,20,16,15,9.0,22.0,0.3,8.05,22.5,21.12,11.71
2018,12,20,16,30,18.0,11.0,0.3,7.9,12.0,10.29,0.0
2018,12,20,16,45,9.0,5.5,0.3,7.8,6.0,5.41,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,5.5,1.5,0.45,9.55,1.5,0.0,0.0
2018,12,21,7,30,11.0,3.0,0.5,9.6,3.0,5.61,0.0
2018,12,21,7,45,33.5,8.5,0.5,9.7,11.5,20.34,1.18
2018,12,21,8,0,56.0,14.0,0.5,9.8,20.0,35.63,21.92
2018,12,21,8,15,314.5,28.5,0.6,10.0,83.5,151.41,115.11
2018,12,21,8,30,573.0,43.0,0.7,10.2,147.0,269.32,210.33
2018,12,21,8,45,357.0,35.5,0.75,10.45,105.5,190.87,152.08
2018,12,21,9,0,141.0,28.0,0.8,10.7,64.0,94.76,75.11
2018,12,21,9,15,70.5,32.5,0.95,11.05,50.5,67.33,52.49
2018,12,21,9,30,0.0,37.0,1.1,11.4,37.0,35.72,25.28
2018,12,21,9,45,5.5,64.0,1.2,11.8,66.0,64.46,49.91
2018,12,21,10,0,11.0,91.0,1.3,12.2,95.0,94.01,74.84
2018,12,21,10,15,10.0,113.0,1.4,12.5,117.0,115.57,92.71
2018,12,21,10,30,9.0,135.0,1.5,12.8,139.0,137.02,110.3
2018,12,21,10,45,4.5,97.0,1.6,13.15,99.0,96.41,76.15
2018,12,21,11,0,0.0,59.0,1.7,13.5,59.0,57.02,42.88
2018,12,21,11,15,1.5,88.0,1.75,13.75,88.5,85.92,67.16
2018,12,21,11,30,3.0,117.0,1.8,14.0,118.0,114.98,91.22
2018,12,21,11,45,13.5,139.5,1.85,14.3,145.5,141.86,113.29
2018,12,21,12,0,24.0,162.0,1.9,14.6,173.0,168.27,134.72
2018,12,21,12,15,68.5,183.0,1.95,14.65,215.5,209.04,167.78
2018,12,21,12,30,113.0,204.0,2.0,14.7,258.0,247.31,198.19
2018,12,21,12,45,118.5,195.0,2.05,14.8,250.5,236.94,189.4
2018,12,21,13,0,124.0,186.0,2.1,14.9,243.0,226.14,180.34
2018,12,21,13,15,78.0,171.5,2.1,14.9,207.0,191.35,152.41
2018,12,21,13,30,32.0,157.0,2.1,14.9,171.0,159.37,126.98
2018,12,21,13,45,16.0,122.5,2.05,14.85,129.5,121.93,96.54
2018,12,21,14,0,0.0,88.0,2.0,14.8,88.0,84.71,66.09
2018,12,21,14,15,8.5,94.0,1.95,14.6,97.0,91.99,72.08
2018,12,21,14,30,17.0,100.0,1.9,14.4,106.0,98.29,77.09
2018,12,21,14,45,227.5,85.0,1.9,14.2,149.5,109.32,77.17
2018,12,21,15,0,438.0,70.0,1.9,14.0,193.0,104.41,64.21
2018,12,21,15,15,384.0,63.5,1.9,14.0,160.0,75.11,44.76
2018,12,21,15,30,330.0,57.0,1.9,14.0,127.0,49.44,31.45
2018,12,21,15,45,204.0,43.5,1.45,12.4,84.0,31.89,22.72
2018,12,21,16,0,78.0,30.0,1.0,10.8,41.0,25.02,16.36
2018,12,21,16,15,71.0,23.0,1.1,10.5,30.0,19.4,10.22
2018,12,21,16,30,64.0,16.0,1.2,10.2,19.0,13.63,0.0
2018,12,21,16,45,32.0,8.0,1.3,9.9,9.5,7.86,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,7,15,21.5,4.0,1.2,2.45,4.5,0.0,0.0
2018,12,22,7,30,43.0,8.0,1.2,3.1,9.0,18.23,0.0
2018,12,22,7,45,48.5,22.0,1.25,3.7,25.0,39.94,6.41
2018,12,22,8,0,54.0,36.0,1.3,4.3,41.0,61.02,42.93
2018,12,22,8,15,76.0,50.5,1.35,4.8,62.0,85.11,65.78
2018,12,22,8,30,98.0,65.0,1.4,5.3,83.0,110.18,88.31
2018,12,22,8,45,124.0,80.5,1.5,5.8,108.5,138.89,113.65
2018,12,22,9,0,150.0,96.0,1.6,6.3,134.0,168.41,139.35
2018,12,22,9,15,133.0,111.0,1.55,6.7,148.5,179.08,148.78
2018,12,22,9,30,116.0,126.0,1.5,7.1,163.0,188.56,156.82
2018,12,22,9,45,136.5,140.0,1.45,7.45,187.5,213.57,177.68
2018,12,22,10,0,157.0,154.0,1.4,7.8,212.0,238.6,198.17
2018,12,22,10,15,167.5,165.0,1.3,8.05,231.0,255.26,211.43
2018,12,22,10,30,178.0,176.0,1.2,8.3,250.0,271.48,224.12
2018,12,22,10,45,282.5,168.5,1.05,8.55,292.5,318.88,262.29
2018,12,22,11,0,387.0,161.0,0.9,8.8,335.0,365.7,298.74
2018,12,22,11,15,422.5,158.0,0.9,9.1,352.5,377.13,306.79
2018,12,22,11,30,458.0,155.0,0.9,9.4,370.0,386.91,313.6
2018,12,22,11,45,341.0,177.0,0.9,9.7,338.0,343.26,277.83
2018,12,22,12,0,224.0,199.0,0.9,10.0,306.0,301.88,244.16
2018,12,22,12,15,134.5,192.5,0.9,10.35,256.5,249.82,202.04
2018,12,22,12,30,45.0,186.0,0.9,10.7,207.0,199.52,161.2
2018,12,22,12,45,38.5,180.5,0.9,11.05,198.5,189.61,153.1
2018,12,22,13,0,32.0,175.0,0.9,11.4,190.0,179.95,145.07
2018,12,22,13,15,31.5,165.0,0.95,11.4,179.0,168.58,135.82
2018,12,22,13,30,31.0,155.0,1.0,11.4,168.0,157.28,126.58
2018,12,22,13,45,58.5,159.5,1.05,11.4,183.0,167.49,134.4
2018,12,22,14,0,86.0,164.0,1.1,11.4,198.0,175.29,139.84
2018,12,22,14,15,61.5,147.0,1.1,11.3,170.5,150.07,119.52
2018,12,22,14,30,37.0,130.0,1.1,11.2,143.0,126.76,100.99
2018,12,22,14,45,61.5,110.5,1.05,11.1,129.0,110.87,86.57
2018,12,22,15,0,86.0,91.0,1.0,11.0,115.0,90.73,68.54
2018,12,22,15,15,124.5,85.0,1.0,11.0,114.5,82.59,60.81
2018,12,22,15,30,163.0,79.0,1.0,11.0,114.0,67.31,49.42
2018,12,22,15,45,135.5,64.0,0.9,10.1,89.0,51.13,40.11
2018,12,22,16,0,108.0,49.0,0.8,9.2,64.0,39.78,29.51
2018,12,22,16,15,81.0,34.0,0.8,9.0,43.0,28.09,17.58
2018,12,22,16,30,54.0,19.0,0.8,8.8,22.0,16.06,0.0
2018,12,22,16,45,27.0,9.5,0.85,8.6,11.0,9.34,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,6.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,6.9,7.0,13.12,0.0
2018,12,23,7,45,13.0,17.5,0.25,7.15,17.5,21.45,0.0
2018,12,23,8,0,0.0,28.0,0.2,7.4,28.0,27.68,16.75
2018,12,23,8,15,0.0,42.0,0.2,7.7,42.0,42.12,30.26
2018,12,23,8,30,0.0,56.0,0.2,8.0,56.0,56.27,42.91
2018,12,23,8,45,20.5,73.0,0.25,8.3,78.0,84.72,67.4
2018,12,23,9,0,41.0,90.0,0.3,8.6,100.0,111.35,90.15
2018,12,23,9,15,24.5,89.5,0.3,9.35,96.0,102.54,82.65
2018,12,23,9,30,8.0,89.0,0.3,10.1,92.0,91.16,72.86
2018,12,23,9,45,39.5,110.5,0.35,10.85,125.0,130.93,106.24
2018,12,23,10,0,71.0,132.0,0.4,11.6,158.0,168.67,137.09
2018,12,23,10,15,141.0,148.5,0.65,12.2,205.5,224.45,182.66
2018,12,23,10,30,211.0,165.0,0.9,12.8,253.0,280.53,227.57
2018,12,23,10,45,219.5,169.5,1.15,13.45,264.5,288.34,233.25
2018,12,23,11,0,228.0,174.0,1.4,14.1,276.0,295.46,238.52
2018,12,23,11,15,244.0,184.5,1.45,14.25,296.5,311.67,250.97
2018,12,23,11,30,260.0,195.0,1.5,14.4,317.0,326.75,262.32
2018,12,23,11,45,220.0,193.5,1.55,14.55,297.5,299.05,239.82
2018,12,23,12,0,180.0,192.0,1.6,14.7,278.0,274.48,219.92
2018,12,23,12,15,387.0,161.0,1.6,14.7,345.0,337.54,269.56
2018,12,23,12,30,594.0,130.0,1.6,14.7,412.0,389.88,308.48
2018,12,23,12,45,436.0,154.0,1.65,14.7,359.0,331.52,261.97
2018,12,23,13,0,278.0,178.0,1.7,14.7,306.0,279.37,221.06
2018,12,23,13,15,228.5,180.5,1.65,14.6,283.0,254.25,200.89
2018,12,23,13,30,179.0,183.0,1.6,14.5,260.0,231.7,182.87
2018,12,23,13,45,171.5,167.5,1.6,14.35,238.0,207.98,163.32
2018,12,23,14,0,164.0,152.0,1.6,14.2,216.0,184.58,143.87
2018,12,23,14,15,142.5,137.5,1.55,14.0,190.0,159.18,123.16
2018,12,23,14,30,121.0,123.0,1.5,13.8,164.0,135.28,103.78
2018,12,23,14,45,75.5,92.5,1.45,13.6,117.0,95.8,72.55
2018,12,23,15,0,30.0,62.0,1.4,13.4,70.0,62.16,46.24
2018,12,23,15,15,15.5,44.5,1.4,13.4,48.5,43.82,31.33
2018,12,23,15,30,1.0,27.0,1.4,13.4,27.0,26.08,16.63
2018,12,23,15,45,0.5,26.5,1.1,12.15,26.5,25.57,17.18
2018,12,23,16,0,0.0,26.0,0.8,10.9,26.0,25.1,16.48
2018,12,23,16,15,0.0,17.5,0.8,10.65,17.5,16.88,8.34
2018,12,23,16,30,0.0,9.0,0.8,10.4,9.0,8.68,0.0
2018,12,23,16,45,0.0,4.5,0.8,10.15,4.5,4.42,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,3.5,2.0,1.5,7.95,2.0,0.0,0.0
2018,12,24,7,30,7.0,4.0,1.6,8.3,4.0,5.61,0.0
2018,12,24,7,45,12.0,12.0,1.65,8.7,13.0,14.94,0.0
2018,12,24,8,0,17.0,20.0,1.7,9.1,22.0,24.65,13.68
2018,12,24,8,15,23.0,31.0,1.9,9.45,34.5,38.77,26.7
2018,12,24,8,30,29.0,42.0,2.1,9.8,47.0,53.01,39.39
2018,12,24,8,45,24.0,55.0,2.25,10.15,60.0,65.3,50.4
2018,12,24,9,0,19.0,68.0,2.4,10.5,73.0,77.13,60.8
2018,12,24,9,15,24.5,88.5,2.5,10.85,95.5,101.46,81.64
2018,12,24,9,30,30.0,109.0,2.6,11.2,118.0,125.72,102.16
2018,12,24,9,45,16.0,100.5,2.65,11.55,105.5,106.4,85.6
2018,12,24,10,0,2.0,92.0,2.7,11.9,93.0,90.69,72.05
2018,12,24,10,15,1.0,93.0,2.85,12.45,93.5,90.97,72.06
2018,12,24,10,30,0.0,94.0,3.0,13.0,94.0,91.31,72.09
2018,12,24,10,45,0.0,93.0,3.2,13.6,93.0,90.2,70.91
2018,12,24,11,0,0.0,92.0,3.4,14.2,92.0,89.14,69.79
2018,12,24,11,15,1.5,109.5,3.5,14.4,110.0,107.02,84.62
2018,12,24,11,30,3.0,127.0,3.6,14.6,128.0,124.81,99.27
2018,12,24,11,45,1.5,88.0,3.75,14.85,88.5,85.86,66.72
2018,12,24,12,0,0.0,49.0,3.9,15.1,49.0,47.35,34.38
2018,12,24,12,15,0.0,49.5,3.9,14.95,49.5,47.83,34.83
2018,12,24,12,30,0.0,50.0,3.9,14.8,50.0,48.31,35.26
2018,12,24,12,45,32.5,76.0,3.9,14.65,91.0,87.3,67.96
2018,12,24,13,0,65.0,102.0,3.9,14.5,132.0,124.24,98.45
2018,12,24,13,15,68.0,106.0,3.8,14.3,136.5,126.75,100.31
2018,12,24,13,30,71.0,110.0,3.7,14.1,141.0,128.77,101.76
2018,12,24,13,45,39.5,82.5,3.6,13.85,99.5,91.31,70.93
2018,12,24,14,0,8.0,55.0,3.5,13.6,58.0,55.3,41.34
2018,12,24,14,15,7.0,55.0,3.4,13.5,57.5,54.77,40.98
2018,12,24,14,30,6.0,55.0,3.3,13.4,57.0,54.31,40.65
2018,12,24,14,45,38.5,70.5,3.2,13.25,81.5,72.9,55.08
2018,12,24,15,0,71.0,86.0,3.1,13.1,106.0,85.31,64.19
2018,12,24,15,15,35.5,72.0,3.1,13.1,82.0,69.03,52.05
2018,12,24,15,30,0.0,58.0,3.1,13.1,58.0,55.01,41.24
2018,12,24,15,45,0.0,46.5,3.4,12.95,46.5,44.29,33.64
2018,12,24,16,0,0.0,35.0,3.7,12.8,35.0,33.61,23.7
2018,12,24,16,15,0.0,24.5,3.95,12.7,24.5,23.66,13.84
2018,12,24,16,30,0.0,14.0,4.2,12.6,14.0,13.51,0.0
2018,12,24,16,45,0.0,7.0,4.45,12.5,7.0,6.88,0.0
2018,12,24,17,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,25,7,15,68.0,5.5,1.55,4.4,6.5,0.0,0.0
2018,12,25,7,30,136.0,11.0,1.6,5.2,13.0,43.25,0.0
2018,12,25,7,45,308.5,19.0,1.7,6.0,43.5,111.78,9.99
2018,12,25,8,0,481.0,27.0,1.8,6.8,74.0,188.5,132.31
2018,12,25,8,15,552.5,31.5,1.95,7.3,110.5,232.27,177.54
2018,12,25,8,30,624.0,36.0,2.1,7.8,147.0,278.83,220.16
2018,12,25,8,45,688.5,38.5,2.3,8.3,188.5,322.73,259.7
2018,12,25,9,0,753.0,41.0,2.5,8.8,230.0,365.8,297.64
2018,12,25,9,15,783.0,44.5,2.7,9.35,267.0,398.07,326.01
2018,12,25,9,30,813.0,48.0,2.9,9.9,304.0,429.34,352.68
2018,12,25,9,45,832.0,51.0,3.1,10.4,336.5,453.48,372.97
2018,12,25,10,0,851.0,54.0,3.3,10.9,369.0,475.65,391.07
2018,12,25,10,15,868.5,55.0,3.6,11.35,396.0,492.64,404.84
2018,12,25,10,30,886.0,56.0,3.9,11.8,423.0,507.23,416.31
2018,12,25,10,45,898.0,56.0,4.15,12.25,443.5,515.35,422.33
2018,12,25,11,0,910.0,56.0,4.4,12.7,464.0,520.71,426.05
2018,12,25,11,15,917.5,56.5,4.5,13.0,477.5,521.47,425.69
2018,12,25,11,30,925.0,57.0,4.6,13.3,491.0,519.28,422.75
2018,12,25,11,45,929.5,57.0,4.75,13.55,497.5,512.11,415.82
2018,12,25,12,0,934.0,57.0,4.9,13.8,504.0,501.98,406.25
2018,12,25,12,15,932.5,57.5,4.9,14.0,502.5,486.68,392.03
2018,12,25,12,30,931.0,58.0,4.9,14.2,501.0,468.65,375.3
2018,12,25,12,45,925.0,58.5,4.95,14.4,492.0,446.1,354.7
2018,12,25,13,0,919.0,59.0,5.0,14.6,483.0,421.22,331.78
2018,12,25,13,15,912.0,58.5,5.0,14.65,466.5,392.8,305.65
2018,12,25,13,30,905.0,58.0,5.0,14.7,450.0,362.41,277.4
2018,12,25,13,45,894.5,56.5,4.95,14.75,427.0,328.18,245.59
2018,12,25,14,0,884.0,55.0,4.9,14.8,404.0,292.57,212.26
2018,12,25,14,15,865.5,53.5,4.7,14.55,374.0,253.86,176.68
2018,12,25,14,30,847.0,52.0,4.5,14.3,344.0,214.75,141.14
2018,12,25,14,45,821.0,50.0,4.25,14.1,309.5,173.83,105.57
2018,12,25,15,0,795.0,48.0,4.0,13.9,275.0,130.89,70.88
2018,12,25,15,15,755.5,45.0,4.0,13.9,236.0,89.76,42.82
2018,12,25,15,30,716.0,42.0,4.0,13.9,197.0,51.13,24.29
2018,12,25,15,45,654.0,38.0,3.35,12.35,157.0,28.62,19.84
2018,12,25,16,0,592.0,34.0,2.7,10.8,117.0,26.85,18.02
2018,12,25,16,15,484.0,28.0,2.55,10.2,80.5,23.15,13.72
2018,12,25,16,30,376.0,22.0,2.4,9.6,44.0,19.52,0.0
2018,12,25,16,45,204.0,12.5,2.3,8.95,23.0,12.29,0.0
2018,12,25,17,0,32.0,3.0,2.2,8.3,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,8.1,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,26,7,15,55.5,4.5,1.15,3.45,5.5,0.0,0.0
2018,12,26,7,30,111.0,9.0,1.1,4.0,11.0,35.25,0.0
2018,12,26,7,45,91.5,20.5,1.0,4.5,25.0,56.16,0.0
2018,12,26,8,0,72.0,32.0,0.9,5.0,39.0,65.89,45.56
2018,12,26,8,15,62.5,48.5,1.15,5.75,56.5,78.18,59.72
2018,12,26,8,30,53.0,65.0,1.4,6.5,74.0,89.57,70.83
2018,12,26,8,45,74.0,81.0,1.65,7.25,97.5,120.01,97.37
2018,12,26,9,0,95.0,97.0,1.9,8.0,121.0,146.78,120.48
2018,12,26,9,15,232.5,102.0,2.15,8.55,172.0,217.23,179.95
2018,12,26,9,30,370.0,107.0,2.4,9.1,223.0,293.49,243.42
2018,12,26,9,45,496.5,99.5,2.6,9.65,272.5,349.17,289.24
2018,12,26,10,0,623.0,92.0,2.8,10.2,322.0,409.87,338.46
2018,12,26,10,15,709.5,82.0,2.9,10.65,362.0,446.47,367.64
2018,12,26,10,30,796.0,72.0,3.0,11.1,402.0,481.59,395.25
2018,12,26,10,45,854.0,65.0,3.05,11.5,434.5,503.4,411.79
2018,12,26,11,0,912.0,58.0,3.1,11.9,467.0,524.42,427.35
2018,12,26,11,15,918.0,59.0,2.95,12.2,480.5,525.03,426.14
2018,12,26,11,30,924.0,60.0,2.8,12.5,494.0,522.69,422.47
2018,12,26,11,45,926.5,60.0,2.7,12.75,500.0,514.62,414.36
2018,12,26,12,0,929.0,60.0,2.6,13.0,506.0,503.65,403.75
2018,12,26,12,15,902.0,67.0,2.6,13.2,498.5,483.4,386.01
2018,12,26,12,30,875.0,74.0,2.6,13.4,491.0,460.75,366.19
2018,12,26,12,45,873.0,73.5,2.6,13.6,483.0,439.66,347.19
2018,12,26,13,0,871.0,73.0,2.6,13.8,475.0,416.23,325.87
2018,12,26,13,15,868.5,71.0,2.55,13.8,460.5,388.91,301.16
2018,12,26,13,30,866.0,69.0,2.5,13.8,446.0,359.52,274.24
2018,12,26,13,45,822.0,73.0,2.45,13.8,415.5,321.19,240.57
2018,12,26,14,0,778.0,77.0,2.4,13.8,385.0,283.8,207.56
2018,12,26,14,15,715.5,79.0,2.1,13.45,346.0,239.31,169.62
2018,12,26,14,30,653.0,81.0,1.8,13.1,307.0,199.85,136.42
2018,12,26,14,45,681.0,70.5,1.5,12.75,285.5,167.01,106.0
2018,12,26,15,0,709.0,60.0,1.2,12.4,264.0,133.43,76.79
2018,12,26,15,15,621.5,59.5,1.2,12.4,220.0,91.88,49.45
2018,12,26,15,30,534.0,59.0,1.2,12.4,176.0,59.78,34.7
2018,12,26,15,45,451.5,51.0,1.1,11.05,136.0,37.5,27.93
2018,12,26,16,0,369.0,43.0,1.0,9.7,96.0,32.75,23.39
2018,12,26,16,15,290.0,33.0,1.1,9.25,66.0,25.88,16.21
2018,12,26,16,30,211.0,23.0,1.2,8.8,36.0,18.67,0.97
2018,12,26,16,45,116.5,13.0,1.25,8.35,19.0,12.78,0.0
2018,12,26,17,0,22.0,3.0,1.3,7.9,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.35,7.55,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.25,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.0,13.0,46.65,0.0
2018,12,27,7,45,334.0,18.0,3.5,4.75,44.0,117.16,0.1
2018,12,27,8,0,517.0,25.0,3.8,5.5,75.0,197.05,138.2
2018,12,27,8,15,598.5,29.5,4.05,6.1,114.5,245.02,188.51
2018,12,27,8,30,680.0,34.0,4.3,6.7,154.0,294.64,234.56
2018,12,27,8,45,728.0,37.5,4.55,7.3,194.0,334.5,271.83
2018,12,27,9,0,776.0,41.0,4.8,7.9,234.0,375.11,308.65
2018,12,27,9,15,805.5,43.5,5.1,8.5,271.0,406.61,337.12
2018,12,27,9,30,835.0,46.0,5.4,9.1,308.0,437.08,363.85
2018,12,27,9,45,854.0,48.5,5.7,9.7,341.0,461.2,384.62
2018,12,27,10,0,873.0,51.0,6.0,10.3,374.0,483.31,403.1
2018,12,27,10,15,889.0,52.0,6.1,10.75,401.0,500.0,416.62
2018,12,27,10,30,905.0,53.0,6.2,11.2,428.0,514.2,427.69
2018,12,27,10,45,916.5,53.5,6.3,11.6,449.0,522.92,434.06
2018,12,27,11,0,928.0,54.0,6.4,12.0,470.0,528.81,437.85
2018,12,27,11,15,935.0,54.5,6.45,12.25,484.0,529.49,437.34
2018,12,27,11,30,942.0,55.0,6.5,12.5,498.0,527.17,434.16
2018,12,27,11,45,945.5,54.5,6.55,12.7,504.0,519.05,426.16
2018,12,27,12,0,949.0,54.0,6.6,12.9,510.0,507.95,415.49
2018,12,27,12,15,947.5,54.5,6.55,12.95,508.5,492.63,401.18
2018,12,27,12,30,946.0,55.0,6.5,13.0,507.0,474.54,384.28
2018,12,27,12,45,940.5,55.5,6.45,13.1,498.0,452.07,363.41
2018,12,27,13,0,935.0,56.0,6.4,13.2,489.0,427.2,340.14
2018,12,27,13,15,927.5,55.5,6.35,13.15,472.5,398.33,313.36
2018,12,27,13,30,920.0,55.0,6.3,13.1,456.0,367.47,284.41
2018,12,27,13,45,907.5,54.0,6.2,13.0,432.5,332.76,251.92
2018,12,27,14,0,895.0,53.0,6.1,12.9,409.0,296.74,217.96
2018,12,27,14,15,877.0,51.5,5.95,12.7,379.0,257.84,181.71
2018,12,27,14,30,859.0,50.0,5.8,12.5,349.0,218.46,145.39
2018,12,27,14,45,833.5,48.5,5.6,12.3,314.5,177.61,109.3
2018,12,27,15,0,808.0,47.0,5.4,12.1,280.0,137.33,76.21
2018,12,27,15,15,770.5,44.0,5.4,12.1,241.5,95.67,46.93
2018,12,27,15,30,733.0,41.0,5.4,12.1,203.0,53.61,24.71
2018,12,27,15,45,672.0,37.5,4.85,10.95,162.5,27.99,19.42
2018,12,27,16,0,611.0,34.0,4.3,9.8,122.0,26.65,17.96
2018,12,27,16,15,508.0,28.0,4.15,9.2,85.0,22.93,13.78
2018,12,27,16,30,405.0,22.0,4.0,8.6,48.0,19.23,2.41
2018,12,27,16,45,221.0,12.5,3.9,8.05,25.0,12.29,0.0
2018,12,27,17,0,37.0,3.0,3.8,7.5,2.0,0.0,0.0
2018,12,27,17,15,18.5,1.5,3.8,7.25,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,7,15,53.5,4.5,2.6,1.3,5.5,0.0,0.0
2018,12,28,7,30,107.0,9.0,2.8,1.9,11.0,34.19,0.0
2018,12,28,7,45,242.5,20.0,3.0,2.5,39.0,96.38,0.0
2018,12,28,8,0,378.0,31.0,3.2,3.1,67.0,164.17,116.31
2018,12,28,8,15,531.0,33.0,3.3,3.7,111.0,225.97,175.33
2018,12,28,8,30,684.0,35.0,3.4,4.3,155.0,299.0,239.49
2018,12,28,8,45,693.5,41.0,3.45,4.9,188.5,327.14,267.32
2018,12,28,9,0,703.0,47.0,3.5,5.5,222.0,353.92,292.74
2018,12,28,9,15,761.0,47.5,3.7,6.25,263.5,394.14,327.85
2018,12,28,9,30,819.0,48.0,3.9,7.0,305.0,432.28,360.29
2018,12,28,9,45,854.5,47.5,4.05,7.7,340.5,460.54,384.02
2018,12,28,10,0,890.0,47.0,4.2,8.4,376.0,487.35,405.94
2018,12,28,10,15,904.0,48.0,4.2,8.9,403.0,503.37,418.52
2018,12,28,10,30,918.0,49.0,4.2,9.4,430.0,516.83,428.61
2018,12,28,10,45,928.0,50.0,4.2,9.9,451.0,525.54,434.54
2018,12,28,11,0,938.0,51.0,4.2,10.4,472.0,531.37,437.87
2018,12,28,11,15,942.0,52.0,4.2,10.7,485.0,531.18,436.5
2018,12,28,11,30,946.0,53.0,4.2,11.0,498.0,527.99,432.51
2018,12,28,11,45,948.0,53.0,4.2,11.25,504.0,519.75,424.38
2018,12,28,12,0,950.0,53.0,4.2,11.5,510.0,508.54,413.64
2018,12,28,12,15,947.5,54.5,4.15,11.65,509.0,493.87,399.87
2018,12,28,12,30,945.0,56.0,4.1,11.8,508.0,476.43,383.56
2018,12,28,12,45,938.0,57.5,4.05,11.95,499.5,454.42,363.27
2018,12,28,13,0,931.0,59.0,4.0,12.1,491.0,430.04,340.71
2018,12,28,13,15,924.5,58.0,3.95,12.1,474.5,401.19,314.28
2018,12,28,13,30,918.0,57.0,3.9,12.1,458.0,370.3,285.65
2018,12,28,13,45,907.5,55.5,3.85,12.1,435.0,335.82,253.63
2018,12,28,14,0,897.0,54.0,3.8,12.1,412.0,299.9,219.99
2018,12,28,14,15,880.0,52.5,3.5,11.85,382.5,261.17,184.1
2018,12,28,14,30,863.0,51.0,3.2,11.6,353.0,221.87,148.0
2018,12,28,14,45,838.0,49.0,2.9,11.35,318.0,180.47,111.54
2018,12,28,15,0,813.0,47.0,2.6,11.1,283.0,139.61,77.9
2018,12,28,15,15,775.5,44.5,2.6,11.1,244.5,98.12,48.58
2018,12,28,15,30,738.0,42.0,2.6,11.1,206.0,56.24,26.14
2018,12,28,15,45,676.5,38.0,2.0,9.15,165.0,28.36,19.96
2018,12,28,16,0,615.0,34.0,1.4,7.2,124.0,26.54,18.16
2018,12,28,16,15,511.0,28.0,1.45,6.65,86.5,22.8,13.98
2018,12,28,16,30,407.0,22.0,1.5,6.1,49.0,19.07,3.6
2018,12,28,16,45,222.0,13.0,1.5,5.55,26.0,12.78,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.0,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.55,4.8,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
